Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,23.38,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,69.59,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,131.68,93.07
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,188.49,149.0
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,243.95,198.66
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,304.84,251.53
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,353.35,292.76
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,403.66,334.1
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,470.9,387.77
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,542.12,442.73
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,597.34,483.64
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,663.16,530.66
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,709.98,563.09
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,756.08,594.68
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,794.32,619.81
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,830.91,643.55
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,845.54,653.12
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,857.01,660.8
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,897.18,688.46
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,934.48,713.75
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,958.31,730.17
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,987.35,750.34
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,984.21,748.68
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,977.64,745.16
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,974.47,744.53
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,967.32,741.26
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,923.77,712.39
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,878.18,682.11
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,845.83,660.8
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,810.96,637.41
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,752.36,596.5
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,698.94,558.81
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,623.59,503.64
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,550.9,448.37
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,542.14,442.77
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,522.5,427.02
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,438.27,357.67
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,364.44,294.42
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,283.19,223.31
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,211.05,152.86
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,116.14,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,33.41,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,27.69,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,80.56,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,143.14,102.58
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,201.68,159.33
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,272.99,221.92
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,358.9,294.96
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,383.68,316.88
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,410.52,339.22
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,477.35,393.11
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,547.9,448.3
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,583.99,474.84
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,618.47,499.8
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,628.51,505.54
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,634.25,508.08
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,677.37,540.02
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,720.05,571.03
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,765.13,603.96
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,809.25,634.91
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,802.05,628.75
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,791.57,619.84
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,781.47,611.98
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,768.94,602.44
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,799.77,626.27
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,836.72,653.01
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,882.13,685.06
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,911.83,705.84
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,911.21,705.96
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,906.0,703.27
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,890.85,694.02
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,861.55,674.83
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,808.45,638.14
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,745.57,593.86
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,640.17,516.74
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,536.7,437.51
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,488.72,400.36
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,440.56,361.4
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,373.29,305.36
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,310.2,251.01
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,214.35,169.04
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,137.42,99.87
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,77.09,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,18.96,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,43.21,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,118.46,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,214.31,156.76
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,315.52,250.33
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,385.79,313.57
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,467.22,383.22
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,536.22,440.31
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,607.87,497.0
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,669.84,542.64
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,732.31,586.74
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,778.75,617.73
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,831.79,652.76
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,875.46,680.88
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,917.02,707.17
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,951.96,727.92
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,984.06,746.53
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,1010.01,760.86
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,1032.64,772.98
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,1047.65,780.12
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,1059.02,785.06
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,1063.62,785.31
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,1064.46,783.33
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,1057.2,776.32
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,1046.24,767.21
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,1029.15,756.64
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,1008.6,744.03
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,981.16,726.28
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,950.66,706.65
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,914.09,684.84
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,875.05,661.12
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,827.84,631.51
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,787.39,606.03
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,729.92,567.12
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,672.05,527.08
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,606.61,481.81
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,542.46,433.66
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,467.19,373.98
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,395.89,314.73
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,314.89,245.39
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,239.16,174.99
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,134.22,21.97
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,40.02,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,19.42,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,56.07,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,101.14,72.98
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,142.7,112.18
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,187.28,151.76
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,235.65,193.75
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,302.92,250.72
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,393.76,324.8
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,424.23,348.25
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,434.88,356.17
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,383.83,313.34
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,304.43,247.56
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,350.77,284.61
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,398.62,321.68
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,424.93,341.02
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,451.08,360.18
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,576.25,456.22
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,705.23,550.78
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,712.12,553.46
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,716.98,555.81
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,730.62,565.9
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,742.27,574.59
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,825.5,636.04
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,915.78,697.56
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,931.63,707.91
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,936.47,711.69
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,930.04,708.7
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,919.44,703.1
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,901.6,692.43
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,879.85,679.14
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,834.42,649.15
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,787.19,617.59
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,729.87,577.73
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,672.13,536.67
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,607.24,489.75
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,543.5,440.32
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,468.62,379.61
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,397.55,319.49
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,316.99,249.61
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,241.6,179.61
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,138.47,40.94
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,43.88,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,37.58,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,107.34,15.64
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,180.44,133.05
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,256.08,201.83
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,352.72,283.86
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,458.3,370.97
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,526.0,425.87
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,596.31,480.87
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,659.27,527.89
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,722.93,573.67
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,777.75,612.25
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,822.8,643.37
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,867.06,672.56
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,909.3,699.98
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,944.84,723.14
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,977.63,744.4
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,1004.52,761.25
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,1028.14,776.01
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,1011.66,763.62
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,976.44,739.24
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,954.2,724.52
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,920.31,701.74
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,964.75,732.7
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,997.73,755.05
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,959.94,730.64
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,919.45,704.81
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,862.3,666.73
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,796.77,622.16
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,818.06,640.04
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,825.47,647.43
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,751.96,596.1
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,676.2,542.4
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,629.43,508.72
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,581.81,472.88
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,565.53,461.61
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,539.51,441.3
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,465.63,380.4
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,395.55,320.46
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,316.22,251.04
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,242.03,182.3
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,143.59,57.13
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,50.49,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,59.21,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,159.87,44.64
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,222.99,166.57
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,284.72,226.01
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,354.0,287.46
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,429.0,351.42
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,527.02,431.91
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,632.19,515.09
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,694.34,560.41
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,756.89,605.07
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,811.72,643.07
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,865.35,679.51
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,911.26,709.52
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,954.84,737.52
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,990.75,760.45
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,1023.6,781.26
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,1049.6,796.92
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,1072.07,810.29
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,1087.96,820.12
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,1100.0,827.61
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,1102.34,828.51
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,1100.7,827.07
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,1093.58,821.53
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,1082.58,813.67
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,1066.63,803.61
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,1046.99,791.27
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,1019.6,773.69
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,988.92,753.96
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,919.21,707.73
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,859.11,667.73
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,790.61,620.98
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,728.18,577.67
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,695.03,554.89
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,663.2,532.41
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,577.07,467.21
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,492.82,400.82
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,450.44,365.82
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,402.44,324.04
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,328.23,259.32
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,259.91,195.73
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,160.69,76.05
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,60.91,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,56.49,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,143.29,53.35
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,193.42,145.66
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,240.4,191.62
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,351.23,286.09
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,475.17,388.88
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,542.99,444.27
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,613.24,499.49
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,674.8,543.76
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,736.68,586.02
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,781.92,615.11
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,833.6,647.98
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,877.74,675.09
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,919.74,700.22
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,955.55,720.0
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,988.5,737.48
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,1013.66,751.05
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,1035.43,762.47
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,1050.67,769.75
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,1062.22,774.85
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,1066.55,777.06
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,1067.08,777.16
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,1060.35,772.94
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,1049.9,766.64
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,1033.81,757.25
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,1014.18,745.8
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,987.12,729.53
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,956.95,711.31
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,915.07,685.59
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,860.97,651.46
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,820.76,626.36
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,778.12,598.98
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,712.65,554.72
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,647.88,510.0
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,596.39,473.57
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,544.12,433.99
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,472.36,377.31
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,403.86,320.86
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,324.37,253.78
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,249.8,187.54
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,151.56,80.01
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,54.78,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,60.3,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,153.51,69.03
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,200.15,151.26
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,241.04,191.97
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,351.35,285.17
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,471.27,383.25
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,539.29,437.48
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,609.73,491.31
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,673.22,536.59
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,737.34,579.97
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,784.75,610.05
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,838.82,644.02
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,883.6,671.39
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,926.23,696.95
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,962.23,718.73
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,995.33,738.57
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,1020.48,753.68
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,1042.25,766.78
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,1058.22,775.35
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,1070.47,781.75
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,1075.5,786.24
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,1076.69,788.5
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,1066.09,782.38
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,1051.78,774.16
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,996.26,740.54
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,932.53,701.17
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,934.68,705.42
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,938.83,710.36
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,912.5,694.33
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,892.6,682.94
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,846.27,653.52
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,798.17,622.43
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,742.31,584.12
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,692.65,549.54
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,627.04,503.46
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,562.44,454.4
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,489.34,396.0
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,419.64,337.69
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,336.33,266.25
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,260.74,198.09
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,165.31,95.32
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,64.99,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,65.04,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,163.29,83.12
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,233.39,175.99
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,308.16,242.88
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,390.76,312.88
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,487.09,390.64
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,554.96,443.53
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,625.12,495.75
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,679.8,534.13
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,740.77,575.61
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,794.17,609.92
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,846.42,642.68
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,890.6,672.29
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,932.47,700.24
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,968.97,724.51
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,1002.51,746.81
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,1028.31,764.38
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,1050.63,779.82
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,1065.8,790.59
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,1077.17,799.06
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,1081.36,802.75
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,1081.66,804.14
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,1059.54,791.7
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,1033.82,776.98
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,1019.58,768.86
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,1001.75,758.31
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,974.92,742.22
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,945.0,723.98
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,897.05,692.49
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,837.29,652.39
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,789.2,620.06
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,739.56,585.96
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,670.76,536.78
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,600.92,485.41
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,534.96,435.16
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,471.31,384.97
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,401.01,327.69
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,335.13,272.02
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,263.91,210.42
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,199.93,153.06
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,126.77,77.22
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,46.96,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,65.34,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,167.04,94.53
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,234.88,181.39
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,307.77,249.27
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,388.91,322.02
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,483.31,403.86
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,548.18,459.56
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,614.73,514.78
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,678.01,564.35
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,741.81,612.3
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,785.33,643.74
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,834.83,679.34
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,878.95,709.76
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,920.92,738.1
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,952.49,758.59
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,980.86,776.65
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,956.91,756.74
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,921.29,728.9
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,906.01,716.08
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,885.82,699.76
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,923.31,726.28
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,956.68,749.37
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,1000.64,780.15
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,1034.22,803.46
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,1023.54,796.56
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,1009.17,787.54
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,978.61,767.13
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,945.05,744.62
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,915.87,725.44
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,883.59,703.86
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,837.6,672.07
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,781.09,631.95
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,729.6,594.5
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,676.27,554.89
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,612.06,506.0
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,549.07,454.81
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,463.48,383.48
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,381.46,313.16
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,313.72,252.65
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,251.44,194.59
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,154.32,99.32
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,53.1,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,75.01,0.0
