Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,10,15,894.0,78.0,2.3,10.1,573.5,884.91,703.06
2018,2,21,10,30,907.0,80.0,2.2,10.3,607.0,927.5,729.98
2018,2,21,10,45,916.5,81.0,2.1,10.55,633.5,963.09,751.38
2018,2,21,11,0,926.0,82.0,2.0,10.8,660.0,995.72,770.45
2018,2,21,11,15,931.5,83.5,1.7,10.95,679.0,1021.86,782.2
2018,2,21,11,30,937.0,85.0,1.4,11.1,698.0,1044.51,790.73
2018,2,21,11,45,939.0,86.0,1.15,11.25,708.5,1059.42,794.27
2018,2,21,12,0,941.0,87.0,0.9,11.4,719.0,1070.53,794.8
2018,2,21,12,15,942.0,87.0,1.0,11.5,721.0,1075.57,799.7
2018,2,21,12,30,943.0,87.0,1.1,11.6,723.0,1076.72,802.3
2018,2,21,12,45,941.0,86.5,1.15,11.7,717.0,1070.32,799.11
2018,2,21,13,0,939.0,86.0,1.2,11.8,711.0,1060.06,793.68
2018,2,21,13,15,933.5,86.0,1.5,11.85,696.5,1043.11,788.81
2018,2,21,13,30,928.0,86.0,1.8,11.9,682.0,1022.55,780.75
2018,2,21,13,45,919.5,85.5,2.1,11.95,660.0,995.02,767.19
2018,2,21,14,0,911.0,85.0,2.4,12.0,638.0,964.29,750.68
2018,2,21,14,15,899.0,84.5,2.5,11.95,608.5,927.37,727.5
2018,2,21,14,30,887.0,84.0,2.6,11.9,579.0,887.85,702.18
2018,2,21,14,45,869.5,82.5,2.75,11.85,542.5,849.2,677.46
2018,2,21,15,0,852.0,81.0,2.9,11.8,506.0,799.06,643.74
2018,2,21,15,15,831.0,78.0,2.9,11.8,464.5,743.07,603.96
2018,2,21,15,30,810.0,75.0,2.9,11.8,423.0,686.29,562.83
2018,2,21,15,45,771.5,73.5,3.05,11.55,376.0,619.0,511.94
2018,2,21,16,0,733.0,72.0,3.2,11.3,329.0,553.11,459.81
2018,2,21,16,15,665.0,69.5,3.3,11.05,277.0,474.59,395.27
2018,2,21,16,30,597.0,67.0,3.4,10.8,225.0,398.67,330.76
2018,2,21,16,45,479.0,60.0,3.5,10.5,170.0,301.49,247.2
2018,2,21,17,0,361.0,53.0,3.6,10.2,115.0,213.86,170.54
2018,2,21,17,15,323.0,41.0,3.65,10.05,82.5,167.75,126.23
2018,2,21,17,30,285.0,29.0,3.7,9.9,50.0,120.34,64.65
2018,2,21,17,45,153.5,16.0,3.75,9.7,26.0,45.2,0.0
2018,2,21,18,0,22.0,3.0,3.8,9.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.85,9.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.5,6.35,8.8,6.0,0.0,0.0
2018,2,22,7,0,20.0,11.0,6.4,8.9,12.0,12.81,0.0
2018,2,22,7,15,70.0,27.5,6.45,9.1,35.5,53.51,26.59
2018,2,22,7,30,120.0,44.0,6.5,9.3,59.0,93.3,69.63
2018,2,22,7,45,201.0,59.5,6.6,9.45,98.0,147.71,118.1
2018,2,22,8,0,282.0,75.0,6.7,9.6,137.0,222.18,184.2
2018,2,22,8,15,321.5,90.0,6.7,9.75,176.5,275.34,232.23
2018,2,22,8,30,361.0,105.0,6.7,9.9,216.0,332.53,282.8
2018,2,22,8,45,537.0,96.0,6.7,10.05,291.0,458.21,390.92
2018,2,22,9,0,713.0,87.0,6.7,10.2,366.0,595.03,505.92
2018,2,22,9,15,767.0,85.0,6.7,10.3,416.0,663.4,562.17
2018,2,22,9,30,821.0,83.0,6.7,10.4,466.0,738.01,620.41
2018,2,22,9,45,843.5,84.0,6.65,10.5,506.0,792.66,661.35
2018,2,22,10,0,866.0,85.0,6.6,10.6,546.0,846.26,700.92
2018,2,22,10,15,878.0,87.5,6.65,10.75,579.0,891.11,733.56
2018,2,22,10,30,890.0,90.0,6.7,10.9,612.0,923.07,756.19
2018,2,22,10,45,897.0,92.5,6.75,11.0,638.0,957.61,780.93
2018,2,22,11,0,904.0,95.0,6.8,11.1,664.0,989.11,803.32
2018,2,22,11,15,713.0,150.5,6.95,11.15,607.0,904.11,738.66
2018,2,22,11,30,522.0,206.0,7.1,11.2,550.0,776.75,639.45
2018,2,22,11,45,290.5,246.0,7.2,11.25,438.0,569.47,471.16
2018,2,22,12,0,59.0,286.0,7.3,11.3,326.0,333.3,273.29
2018,2,22,12,15,112.0,274.5,7.5,11.3,350.5,398.87,329.1
2018,2,22,12,30,165.0,263.0,7.7,11.3,375.0,440.08,364.64
2018,2,22,12,45,154.5,279.0,7.85,11.3,383.0,446.6,369.37
2018,2,22,13,0,144.0,295.0,8.0,11.3,391.0,452.81,373.98
2018,2,22,13,15,218.0,291.0,8.2,11.25,433.5,520.19,431.28
2018,2,22,13,30,292.0,287.0,8.4,11.2,476.0,608.1,504.02
2018,2,22,13,45,409.0,246.0,8.65,11.15,501.0,689.79,573.23
2018,2,22,14,0,526.0,205.0,8.9,11.1,526.0,744.35,620.94
2018,2,22,14,15,448.5,197.0,9.05,11.05,462.0,649.16,544.49
2018,2,22,14,30,371.0,189.0,9.2,11.0,398.0,556.84,469.36
2018,2,22,14,45,430.0,176.5,9.35,10.9,404.0,578.03,489.09
2018,2,22,15,0,489.0,164.0,9.5,10.8,410.0,593.38,503.65
2018,2,22,15,15,456.5,149.5,9.5,10.8,364.5,530.87,452.29
2018,2,22,15,30,424.0,135.0,9.5,10.8,319.0,469.83,401.51
2018,2,22,15,45,291.5,117.0,9.6,10.6,237.0,323.48,277.15
2018,2,22,16,0,159.0,99.0,9.7,10.4,155.0,207.4,176.11
2018,2,22,16,15,376.5,83.0,9.7,10.2,190.5,318.04,272.02
2018,2,22,16,30,594.0,67.0,9.7,10.0,226.0,395.72,335.38
2018,2,22,16,45,488.5,60.0,9.65,9.85,173.0,304.57,253.57
2018,2,22,17,0,383.0,53.0,9.6,9.7,120.0,224.49,181.03
2018,2,22,17,15,284.5,41.0,9.55,9.6,82.0,152.23,115.45
2018,2,22,17,30,186.0,29.0,9.5,9.5,44.0,93.41,53.45
2018,2,22,17,45,100.5,16.0,9.5,9.4,23.5,33.69,0.0
2018,2,22,18,0,15.0,3.0,9.5,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,9.4,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,8.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,8.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.6,8.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.5,8.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.35,8.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.85,8.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.65,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.55,7.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.5,7.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.45,7.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.8,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.7,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.65,6.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.55,6.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.2,6.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.15,6.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.1,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,2,23,6,45,47.5,6.5,5.85,6.95,8.0,0.0,0.0
2018,2,23,7,0,95.0,13.0,5.8,7.2,16.0,29.83,0.0
2018,2,23,7,15,210.5,27.0,5.8,7.5,49.0,96.65,55.45
2018,2,23,7,30,326.0,41.0,5.8,7.8,82.0,166.47,126.82
2018,2,23,7,45,445.5,49.0,5.85,8.05,132.5,243.47,196.55
2018,2,23,8,0,565.0,57.0,5.9,8.3,183.0,333.79,277.67
2018,2,23,8,15,673.5,57.5,5.85,8.45,243.0,420.78,355.48
2018,2,23,8,30,782.0,58.0,5.8,8.6,303.0,520.98,442.53
2018,2,23,8,45,816.0,61.5,5.7,8.8,352.5,588.41,500.09
2018,2,23,9,0,850.0,65.0,5.6,9.0,402.0,657.27,556.88
2018,2,23,9,15,873.5,67.5,5.5,9.1,447.5,712.03,600.0
2018,2,23,9,30,897.0,70.0,5.4,9.2,493.0,772.13,644.91
2018,2,23,9,45,914.0,72.0,5.3,9.35,533.5,825.75,683.71
2018,2,23,10,0,931.0,74.0,5.2,9.5,574.0,877.78,720.59
2018,2,23,10,15,942.5,75.5,5.15,9.65,607.5,922.52,751.69
2018,2,23,10,30,954.0,77.0,5.1,9.8,641.0,964.7,780.56
2018,2,23,10,45,962.0,78.5,5.05,9.9,668.0,1000.8,804.83
2018,2,23,11,0,970.0,80.0,5.0,10.0,695.0,1033.67,826.64
2018,2,23,11,15,975.0,81.0,5.05,10.15,713.5,1059.6,844.13
2018,2,23,11,30,980.0,82.0,5.1,10.3,732.0,1081.83,859.1
2018,2,23,11,45,982.0,83.0,5.1,10.4,743.0,1097.23,869.01
2018,2,23,12,0,984.0,84.0,5.1,10.5,754.0,1108.65,876.29
2018,2,23,12,15,982.5,85.5,5.1,10.6,756.0,1113.06,878.8
2018,2,23,12,30,981.0,87.0,5.1,10.7,758.0,1113.38,878.65
2018,2,23,12,45,975.5,88.0,5.15,10.8,750.5,1104.97,873.03
2018,2,23,13,0,970.0,89.0,5.2,10.9,743.0,1092.6,864.81
2018,2,23,13,15,964.0,88.0,5.25,11.0,727.0,1073.5,851.95
2018,2,23,13,30,958.0,87.0,5.3,11.1,711.0,1050.66,836.54
2018,2,23,13,45,949.5,86.0,5.3,11.2,687.5,1021.84,816.45
2018,2,23,14,0,941.0,85.0,5.3,11.3,664.0,989.69,793.99
2018,2,23,14,15,930.0,84.0,5.3,11.3,634.0,952.15,767.85
2018,2,23,14,30,919.0,83.0,5.3,11.3,604.0,911.84,739.52
2018,2,23,14,45,904.0,81.0,5.3,11.35,567.0,864.46,705.55
2018,2,23,15,0,889.0,79.0,5.3,11.4,530.0,823.27,675.98
2018,2,23,15,15,868.0,76.5,5.3,11.4,487.5,766.29,633.99
2018,2,23,15,30,847.0,74.0,5.3,11.4,445.0,708.41,590.66
2018,2,23,15,45,818.0,71.0,5.25,11.25,398.0,644.05,539.75
2018,2,23,16,0,789.0,68.0,5.2,11.1,351.0,580.24,487.29
2018,2,23,16,15,681.5,69.0,5.15,10.7,288.5,480.17,403.76
2018,2,23,16,30,574.0,70.0,5.1,10.3,226.0,387.22,324.13
2018,2,23,16,45,534.5,59.0,5.0,9.95,181.5,322.96,266.46
2018,2,23,17,0,495.0,48.0,4.9,9.6,137.0,262.51,210.33
2018,2,23,17,15,419.5,39.5,4.95,9.35,98.0,196.7,149.12
2018,2,23,17,30,344.0,31.0,5.0,9.1,59.0,137.93,83.44
2018,2,23,17,45,193.5,18.5,5.05,8.85,32.0,54.71,0.0
2018,2,23,18,0,43.0,6.0,5.1,8.6,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,5.05,8.5,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,24,6,45,72.5,9.0,3.95,7.85,11.5,0.0,0.0
2018,2,24,7,0,145.0,18.0,3.9,8.1,23.0,43.88,0.0
2018,2,24,7,15,285.5,30.0,4.0,8.45,60.5,120.87,73.94
2018,2,24,7,30,426.0,42.0,4.1,8.8,98.0,199.7,151.68
2018,2,24,7,45,427.0,52.0,4.15,9.15,128.5,238.47,191.33
2018,2,24,8,0,428.0,62.0,4.2,9.5,159.0,276.78,228.67
2018,2,24,8,15,247.5,92.5,4.25,9.7,151.5,227.32,190.54
2018,2,24,8,30,67.0,123.0,4.3,9.9,144.0,151.0,125.51
2018,2,24,8,45,101.0,143.5,4.3,10.1,181.0,207.02,173.78
2018,2,24,9,0,135.0,164.0,4.3,10.3,218.0,255.75,215.13
2018,2,24,9,15,153.5,183.5,4.35,10.5,251.5,295.58,248.24
2018,2,24,9,30,172.0,203.0,4.4,10.7,285.0,336.94,282.15
2018,2,24,9,45,203.0,220.0,4.5,10.85,324.5,386.8,322.95
2018,2,24,10,0,234.0,237.0,4.6,11.0,364.0,438.74,364.88
2018,2,24,10,15,299.5,235.0,4.7,11.15,407.5,521.35,431.51
2018,2,24,10,30,365.0,233.0,4.8,11.3,451.0,588.4,485.05
2018,2,24,10,45,498.5,202.0,4.9,11.4,513.0,713.0,583.87
2018,2,24,11,0,632.0,171.0,5.0,11.5,575.0,830.96,674.42
2018,2,24,11,15,468.0,224.5,5.05,11.5,528.0,732.58,595.8
2018,2,24,11,30,304.0,278.0,5.1,11.5,481.0,612.9,499.63
2018,2,24,11,45,492.0,228.5,5.2,11.5,563.0,776.54,630.62
2018,2,24,12,0,680.0,179.0,5.3,11.5,645.0,928.78,746.48
2018,2,24,12,15,681.5,179.5,5.4,11.5,647.5,933.99,749.89
2018,2,24,12,30,683.0,180.0,5.5,11.5,650.0,936.06,752.03
2018,2,24,12,45,662.0,185.5,5.6,11.5,638.0,917.37,738.96
2018,2,24,13,0,641.0,191.0,5.7,11.5,626.0,895.71,723.83
2018,2,24,13,15,548.5,216.0,5.85,11.5,583.0,812.21,660.91
2018,2,24,13,30,456.0,241.0,6.0,11.5,540.0,738.36,603.39
2018,2,24,13,45,343.5,255.5,6.15,11.5,476.5,613.26,504.97
2018,2,24,14,0,231.0,270.0,6.3,11.5,413.0,493.65,408.33
2018,2,24,14,15,236.0,256.5,6.4,11.5,397.0,476.89,396.11
2018,2,24,14,30,241.0,243.0,6.5,11.5,381.0,479.21,398.62
2018,2,24,14,45,290.5,222.5,6.6,11.5,378.5,488.81,408.53
2018,2,24,15,0,340.0,202.0,6.7,11.5,376.0,493.89,414.6
2018,2,24,15,15,412.5,169.5,6.7,11.5,363.5,516.18,434.57
2018,2,24,15,30,485.0,137.0,6.7,11.5,351.0,512.89,433.57
2018,2,24,15,45,567.0,109.0,6.8,11.4,333.5,519.97,440.46
2018,2,24,16,0,649.0,81.0,6.9,11.3,316.0,509.79,432.21
2018,2,24,16,15,598.0,77.0,6.85,11.15,270.0,440.53,372.57
2018,2,24,16,30,547.0,73.0,6.8,11.0,224.0,375.16,314.88
2018,2,24,16,45,454.0,65.5,6.8,10.85,174.0,291.86,241.15
2018,2,24,17,0,361.0,58.0,6.8,10.7,124.0,215.62,172.89
2018,2,24,17,15,260.0,44.5,6.8,10.5,84.5,145.76,110.54
2018,2,24,17,30,159.0,31.0,6.8,10.3,45.0,88.11,54.82
2018,2,24,17,45,91.0,18.0,6.8,10.1,25.0,32.81,0.0
2018,2,24,18,0,23.0,5.0,6.8,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,6.8,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.8,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.8,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.5,9.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.05,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.0,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.7,8.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.55,8.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,3.3,7.9,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,3.2,8.2,25.0,49.59,0.0
2018,2,25,7,15,322.0,29.0,3.15,8.5,64.5,130.56,83.21
2018,2,25,7,30,470.0,40.0,3.1,8.8,104.0,211.81,160.84
2018,2,25,7,45,554.0,47.0,3.05,9.1,153.0,282.15,225.46
2018,2,25,8,0,638.0,54.0,3.0,9.4,202.0,361.56,296.53
2018,2,25,8,15,690.5,59.0,2.95,9.7,253.0,429.36,356.56
2018,2,25,8,30,743.0,64.0,2.9,10.0,304.0,503.97,419.89
2018,2,25,8,45,777.5,68.0,2.85,10.35,353.0,570.38,474.28
2018,2,25,9,0,812.0,72.0,2.8,10.7,402.0,638.34,527.83
2018,2,25,9,15,837.5,74.5,2.75,11.0,447.0,699.35,573.97
2018,2,25,9,30,863.0,77.0,2.7,11.3,492.0,760.23,616.93
2018,2,25,9,45,880.5,78.5,2.7,11.55,531.5,804.96,647.41
2018,2,25,10,0,898.0,80.0,2.7,11.8,571.0,855.53,681.77
2018,2,25,10,15,910.0,81.5,2.7,12.0,604.0,899.54,710.95
2018,2,25,10,30,922.0,83.0,2.7,12.2,637.0,941.12,738.12
2018,2,25,10,45,931.0,84.0,2.7,12.35,663.5,976.63,760.94
2018,2,25,11,0,940.0,85.0,2.7,12.5,690.0,1009.06,781.55
2018,2,25,11,15,945.5,86.0,2.75,12.6,708.5,1034.82,798.22
2018,2,25,11,30,951.0,87.0,2.8,12.7,727.0,1057.0,812.58
2018,2,25,11,45,954.5,87.0,2.9,12.8,737.5,1072.3,822.93
2018,2,25,12,0,958.0,87.0,3.0,12.9,748.0,1083.74,830.89
2018,2,25,12,15,957.0,88.0,3.2,12.9,750.0,1087.87,835.38
2018,2,25,12,30,956.0,89.0,3.4,12.9,752.0,1088.01,837.32
2018,2,25,12,45,952.0,90.0,3.6,12.9,745.5,1081.13,834.57
2018,2,25,13,0,948.0,91.0,3.8,12.9,739.0,1070.35,829.22
2018,2,25,13,15,945.5,90.0,4.05,12.9,725.5,1054.91,821.05
2018,2,25,13,30,943.0,89.0,4.3,12.9,712.0,1035.7,810.35
2018,2,25,13,45,937.0,88.0,4.5,12.85,690.0,1009.47,795.05
2018,2,25,14,0,931.0,87.0,4.7,12.8,668.0,979.85,777.11
2018,2,25,14,15,920.5,85.5,4.85,12.7,638.0,942.35,752.88
2018,2,25,14,30,910.0,84.0,5.0,12.6,608.0,902.08,726.28
2018,2,25,14,45,896.0,82.0,5.2,12.5,571.5,855.77,695.0
2018,2,25,15,0,882.0,80.0,5.4,12.4,535.0,815.55,667.72
2018,2,25,15,15,862.0,77.5,5.4,12.4,492.5,759.54,626.53
2018,2,25,15,30,842.0,75.0,5.4,12.4,450.0,702.56,583.98
2018,2,25,15,45,797.5,73.5,5.7,12.1,399.0,629.83,527.52
2018,2,25,16,0,753.0,72.0,6.0,11.8,348.0,559.1,470.32
2018,2,25,16,15,713.0,67.5,5.95,11.5,299.5,490.23,412.03
2018,2,25,16,30,673.0,63.0,5.9,11.2,251.0,426.53,356.11
2018,2,25,16,45,534.0,58.5,5.85,10.9,189.0,319.33,262.99
2018,2,25,17,0,395.0,54.0,5.8,10.6,127.0,226.85,181.67
2018,2,25,17,15,303.0,42.5,5.7,10.4,88.5,156.37,118.51
2018,2,25,17,30,211.0,31.0,5.6,10.2,50.0,101.31,64.82
2018,2,25,17,45,118.0,17.5,5.5,10.0,27.0,37.65,0.0
2018,2,25,18,0,25.0,4.0,5.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,5.35,9.7,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.45,10.6,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,6.6,10.6,3.0,2.36,0.0
2018,2,26,7,15,0.0,5.0,6.7,10.6,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,6.8,10.6,7.0,5.3,0.0
2018,2,26,7,45,0.0,9.0,6.95,10.6,9.0,6.82,0.21
2018,2,26,8,0,0.0,11.0,7.1,10.6,11.0,8.34,1.59
2018,2,26,8,15,0.0,16.5,7.1,10.55,16.5,12.54,5.27
2018,2,26,8,30,0.0,22.0,7.1,10.5,22.0,16.75,8.94
2018,2,26,8,45,0.0,27.5,7.1,10.5,27.5,20.96,12.59
2018,2,26,9,0,0.0,33.0,7.1,10.5,33.0,25.19,16.21
2018,2,26,9,15,5.5,83.0,7.1,10.45,85.5,67.83,53.09
2018,2,26,9,30,11.0,133.0,7.1,10.4,138.0,115.26,93.65
2018,2,26,9,45,31.5,163.0,7.1,10.4,180.0,170.81,141.15
2018,2,26,10,0,52.0,193.0,7.1,10.4,222.0,219.16,182.1
2018,2,26,10,15,185.5,222.0,7.1,10.4,333.0,385.93,324.13
2018,2,26,10,30,319.0,251.0,7.1,10.4,444.0,564.8,471.41
2018,2,26,10,45,502.0,208.0,7.1,10.35,526.5,720.84,599.05
2018,2,26,11,0,685.0,165.0,7.1,10.3,609.0,873.48,719.13
2018,2,26,11,15,767.5,144.0,7.1,10.35,654.0,946.02,772.97
2018,2,26,11,30,850.0,123.0,7.1,10.4,699.0,1010.19,820.17
2018,2,26,11,45,882.5,113.5,7.1,10.4,719.5,1043.02,843.83
2018,2,26,12,0,915.0,104.0,7.1,10.4,740.0,1058.72,854.96
2018,2,26,12,15,834.0,133.0,7.15,10.4,714.0,1026.82,831.25
2018,2,26,12,30,753.0,162.0,7.2,10.4,688.0,985.41,800.62
2018,2,26,12,45,580.5,219.0,7.25,10.45,622.5,858.26,703.57
2018,2,26,13,0,408.0,276.0,7.3,10.5,557.0,716.95,590.33
2018,2,26,13,15,372.5,282.0,7.3,10.45,534.5,682.9,563.47
2018,2,26,13,30,337.0,288.0,7.3,10.4,512.0,648.24,535.67
2018,2,26,13,45,370.0,268.5,7.35,10.4,507.0,650.53,539.37
2018,2,26,14,0,403.0,249.0,7.4,10.4,502.0,649.9,540.68
2018,2,26,14,15,558.5,194.0,7.4,10.4,527.5,740.33,616.72
2018,2,26,14,30,714.0,139.0,7.4,10.4,553.0,807.03,671.52
2018,2,26,14,45,760.5,118.5,7.45,10.35,535.5,796.06,664.32
2018,2,26,15,0,807.0,98.0,7.5,10.3,518.0,774.54,649.12
2018,2,26,15,15,787.5,95.0,7.5,10.3,477.5,721.14,608.14
2018,2,26,15,30,768.0,92.0,7.5,10.3,437.0,670.47,568.01
2018,2,26,15,45,634.0,102.0,7.45,10.2,367.0,554.19,471.42
2018,2,26,16,0,500.0,112.0,7.4,10.1,297.0,441.3,375.98
2018,2,26,16,15,481.0,98.0,7.3,9.9,256.0,387.73,329.72
2018,2,26,16,30,462.0,84.0,7.2,9.7,215.0,335.32,283.03
2018,2,26,16,45,421.0,72.0,7.1,9.55,173.5,276.74,229.83
2018,2,26,17,0,380.0,60.0,7.0,9.4,132.0,222.45,179.34
2018,2,26,17,15,320.5,47.0,6.9,9.25,95.0,165.8,126.75
2018,2,26,17,30,261.0,34.0,6.8,9.1,58.0,116.72,76.88
2018,2,26,17,45,144.0,19.5,6.7,8.95,31.5,44.11,0.0
2018,2,26,18,0,27.0,5.0,6.6,8.8,5.0,3.93,0.0
2018,2,26,18,15,13.5,2.5,6.45,8.75,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.1,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.8,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.55,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.55,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,8.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.45,8.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.85,8.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.2,8.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.2,8.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.15,8.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.85,7.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.8,7.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.75,7.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.7,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.65,7.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.6,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.5,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.35,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.25,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,7.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,6,45,64.5,9.0,7.05,7.6,12.0,16.3,0.0
2018,2,27,7,0,129.0,18.0,7.0,7.8,24.0,49.54,0.0
2018,2,27,7,15,275.5,31.5,6.95,8.0,65.0,119.3,80.56
2018,2,27,7,30,422.0,45.0,6.9,8.2,106.0,199.36,153.53
2018,2,27,7,45,561.5,47.5,6.8,8.4,162.5,283.94,229.73
2018,2,27,8,0,701.0,50.0,6.7,8.6,219.0,381.72,317.44
2018,2,27,8,15,747.5,54.0,6.5,8.8,270.5,451.17,380.71
2018,2,27,8,30,794.0,58.0,6.3,9.0,322.0,524.17,444.85
2018,2,27,8,45,826.0,61.5,6.15,9.25,372.0,590.93,501.68
2018,2,27,9,0,858.0,65.0,6.0,9.5,422.0,658.92,557.53
2018,2,27,9,15,881.5,68.5,5.85,9.7,469.0,715.3,601.74
2018,2,27,9,30,905.0,72.0,5.7,9.9,516.0,776.93,647.39
2018,2,27,9,45,920.0,74.5,5.5,10.1,556.5,829.88,685.02
2018,2,27,10,0,935.0,77.0,5.3,10.3,597.0,881.04,720.46
2018,2,27,10,15,945.5,78.5,5.2,10.45,630.5,925.02,750.57
2018,2,27,10,30,956.0,80.0,5.1,10.6,664.0,966.34,778.32
2018,2,27,10,45,963.0,82.0,5.0,10.75,690.5,1002.08,801.67
2018,2,27,11,0,970.0,84.0,4.9,10.9,717.0,1034.51,822.43
2018,2,27,11,15,975.0,85.0,4.85,11.05,736.0,1060.33,838.8
2018,2,27,11,30,980.0,86.0,4.8,11.2,755.0,1082.43,852.57
2018,2,27,11,45,982.0,87.0,4.75,11.3,765.5,1097.68,861.74
2018,2,27,12,0,984.0,88.0,4.7,11.4,776.0,1108.93,868.26
2018,2,27,12,15,984.5,88.0,4.7,11.5,778.0,1113.42,870.79
2018,2,27,12,30,985.0,88.0,4.7,11.6,780.0,1113.81,870.7
2018,2,27,12,45,982.5,88.0,4.7,11.7,773.5,1107.06,865.84
2018,2,27,13,0,980.0,88.0,4.7,11.8,767.0,1096.26,858.38
2018,2,27,13,15,975.0,88.0,4.7,11.85,752.0,1079.0,846.75
2018,2,27,13,30,970.0,88.0,4.7,11.9,737.0,1057.92,832.59
2018,2,27,13,45,962.5,87.5,4.65,12.0,714.0,1030.19,813.19
2018,2,27,14,0,955.0,87.0,4.6,12.1,691.0,999.02,791.45
2018,2,27,14,15,903.5,94.5,4.5,12.1,645.5,934.17,745.22
2018,2,27,14,30,852.0,102.0,4.4,12.1,600.0,878.86,705.77
2018,2,27,14,45,777.0,110.5,4.3,12.1,543.5,794.08,643.85
2018,2,27,15,0,702.0,119.0,4.2,12.1,487.0,717.15,586.96
2018,2,27,15,15,677.5,114.5,4.2,12.1,446.5,662.23,545.8
2018,2,27,15,30,653.0,110.0,4.2,12.1,406.0,607.26,503.08
2018,2,27,15,45,627.0,102.0,4.2,11.95,362.5,547.95,456.21
2018,2,27,16,0,601.0,94.0,4.2,11.8,319.0,489.53,408.73
2018,2,27,16,15,570.0,84.5,4.2,11.4,274.5,428.04,357.63
2018,2,27,16,30,539.0,75.0,4.2,11.0,230.0,368.69,306.59
2018,2,27,16,45,492.5,65.5,4.2,10.65,186.0,304.96,250.25
2018,2,27,17,0,446.0,56.0,4.2,10.3,142.0,245.8,196.34
2018,2,27,17,15,351.5,45.0,4.2,10.0,100.5,174.77,132.82
2018,2,27,17,30,257.0,34.0,4.2,9.7,59.0,114.36,76.12
2018,2,27,17,45,144.5,19.5,4.2,9.45,32.0,53.46,0.0
2018,2,27,18,0,32.0,5.0,4.2,9.2,5.0,8.38,0.0
2018,2,27,18,15,16.0,2.5,4.2,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,28,6,45,82.0,11.0,2.15,8.65,15.5,20.25,0.0
2018,2,28,7,0,164.0,22.0,2.1,8.9,31.0,60.95,0.0
2018,2,28,7,15,216.0,35.0,2.15,9.15,59.5,104.98,71.82
2018,2,28,7,30,268.0,48.0,2.2,9.4,88.0,149.12,114.14
2018,2,28,7,45,330.0,59.5,2.2,9.65,127.5,202.05,162.0
2018,2,28,8,0,392.0,71.0,2.2,9.9,167.0,262.22,215.57
2018,2,28,8,15,260.5,93.0,2.25,10.05,162.5,231.31,192.76
2018,2,28,8,30,129.0,115.0,2.3,10.2,158.0,184.78,154.15
2018,2,28,8,45,187.5,138.0,2.35,10.35,211.0,263.4,220.95
2018,2,28,9,0,246.0,161.0,2.4,10.5,264.0,336.48,281.59
2018,2,28,9,15,174.5,186.5,2.45,10.7,263.5,310.21,258.35
2018,2,28,9,30,103.0,212.0,2.5,10.9,263.0,275.22,227.75
2018,2,28,9,45,73.0,220.0,2.55,11.05,257.5,262.53,216.2
2018,2,28,10,0,43.0,228.0,2.6,11.2,252.0,247.49,202.5
2018,2,28,10,15,63.5,251.5,2.7,11.3,289.5,290.98,238.05
2018,2,28,10,30,84.0,275.0,2.8,11.4,327.0,336.01,274.23
2018,2,28,10,45,79.0,283.0,2.85,11.55,333.5,341.45,277.72
2018,2,28,11,0,74.0,291.0,2.9,11.7,340.0,346.55,281.09
2018,2,28,11,15,164.5,301.5,2.95,11.75,413.5,469.94,380.5
2018,2,28,11,30,255.0,312.0,3.0,11.8,487.0,597.67,479.59
2018,2,28,11,45,308.0,308.5,3.05,11.85,523.0,650.54,519.84
2018,2,28,12,0,361.0,305.0,3.1,11.9,559.0,703.06,559.87
2018,2,28,12,15,361.0,304.5,3.1,11.95,559.0,704.1,560.09
2018,2,28,12,30,361.0,304.0,3.1,12.0,559.0,703.47,559.53
2018,2,28,12,45,275.5,316.0,3.1,12.0,509.5,628.64,501.47
2018,2,28,13,0,190.0,328.0,3.1,12.0,460.0,529.51,424.74
2018,2,28,13,15,137.5,310.5,3.05,12.05,405.0,455.67,367.02
2018,2,28,13,30,85.0,293.0,3.0,12.1,350.0,360.12,291.24
2018,2,28,13,45,103.0,291.5,3.0,12.1,358.5,374.51,303.92
2018,2,28,14,0,121.0,290.0,3.0,12.1,367.0,409.21,331.93
2018,2,28,14,15,86.0,265.0,2.95,12.05,318.5,326.56,265.93
2018,2,28,14,30,51.0,240.0,2.9,12.0,270.0,267.46,217.99
2018,2,28,14,45,60.0,220.0,2.85,12.0,253.0,252.86,207.07
2018,2,28,15,0,69.0,200.0,2.8,12.0,236.0,237.67,195.41
2018,2,28,15,15,75.5,190.0,2.8,12.0,227.0,230.48,190.08
2018,2,28,15,30,82.0,180.0,2.8,12.0,218.0,222.75,184.16
2018,2,28,15,45,64.5,155.5,2.8,11.9,183.5,183.22,151.28
2018,2,28,16,0,47.0,131.0,2.8,11.8,149.0,145.6,119.63
2018,2,28,16,15,41.0,112.5,2.8,11.7,126.5,122.54,100.09
2018,2,28,16,30,35.0,94.0,2.8,11.6,104.0,100.23,80.89
2018,2,28,16,45,17.5,69.5,2.8,11.5,74.5,67.52,52.55
2018,2,28,17,0,0.0,45.0,2.8,11.4,45.0,34.57,24.06
2018,2,28,17,15,0.0,31.5,2.9,11.35,31.5,24.06,14.71
2018,2,28,17,30,0.0,18.0,3.0,11.3,18.0,13.7,5.23
2018,2,28,17,45,6.0,11.0,3.05,11.25,11.0,9.81,0.0
2018,2,28,18,0,12.0,4.0,3.1,11.2,4.0,4.78,0.0
2018,2,28,18,15,6.0,2.0,3.25,11.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.6,11.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.8,11.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,11.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.95,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,8.05,12.25,2.0,1.85,0.0
2018,3,1,7,0,4.0,4.0,8.1,12.3,4.0,3.93,0.0
2018,3,1,7,15,2.0,7.0,8.05,12.35,7.0,6.0,0.0
2018,3,1,7,30,0.0,10.0,8.0,12.4,10.0,7.58,0.74
2018,3,1,7,45,0.0,14.0,7.9,12.45,14.0,10.62,3.45
2018,3,1,8,0,0.0,18.0,7.8,12.5,18.0,13.68,6.15
2018,3,1,8,15,0.0,21.0,7.6,12.5,21.0,15.98,8.17
2018,3,1,8,30,0.0,24.0,7.4,12.5,24.0,18.28,10.15
2018,3,1,8,45,0.0,28.5,7.25,12.55,28.5,21.73,13.1
2018,3,1,9,0,0.0,33.0,7.1,12.6,33.0,25.2,16.03
2018,3,1,9,15,0.0,42.5,6.95,12.6,42.5,32.51,22.24
2018,3,1,9,30,0.0,52.0,6.8,12.6,52.0,39.84,28.43
2018,3,1,9,45,0.5,67.5,6.6,12.65,68.0,52.23,38.89
2018,3,1,10,0,1.0,83.0,6.4,12.7,84.0,64.7,49.35
2018,3,1,10,15,11.5,133.0,6.25,12.7,140.5,115.34,92.22
2018,3,1,10,30,22.0,183.0,6.1,12.7,197.0,182.97,148.63
2018,3,1,10,45,29.0,220.5,5.95,12.7,239.5,227.7,185.31
2018,3,1,11,0,36.0,258.0,5.8,12.7,282.0,273.83,222.74
2018,3,1,11,15,20.5,215.0,5.8,12.7,228.5,197.43,159.61
2018,3,1,11,30,5.0,172.0,5.8,12.7,175.0,143.54,114.53
2018,3,1,11,45,16.0,199.0,5.8,12.65,210.0,178.58,143.91
2018,3,1,12,0,27.0,226.0,5.8,12.6,245.0,232.78,188.66
2018,3,1,12,15,20.0,227.0,5.75,12.6,241.0,208.22,168.17
2018,3,1,12,30,13.0,228.0,5.7,12.6,237.0,202.05,162.8
2018,3,1,12,45,15.0,221.5,5.7,12.6,232.0,198.08,159.7
2018,3,1,13,0,17.0,215.0,5.7,12.6,227.0,194.1,156.62
2018,3,1,13,15,61.0,256.0,5.7,12.6,297.5,296.96,242.32
2018,3,1,13,30,105.0,297.0,5.7,12.6,368.0,382.99,312.94
2018,3,1,13,45,160.5,294.0,5.75,12.6,399.0,452.98,370.63
2018,3,1,14,0,216.0,291.0,5.8,12.6,430.0,497.11,407.61
2018,3,1,14,15,265.0,260.5,5.85,12.6,423.0,522.37,429.55
2018,3,1,14,30,314.0,230.0,5.9,12.6,416.0,522.18,431.66
2018,3,1,14,45,279.5,225.5,6.0,12.55,383.5,476.72,395.28
2018,3,1,15,0,245.0,221.0,6.1,12.5,351.0,432.94,359.96
2018,3,1,15,15,199.5,203.5,6.1,12.5,304.0,352.57,294.29
2018,3,1,15,30,154.0,186.0,6.1,12.5,257.0,293.43,245.03
2018,3,1,15,45,380.0,140.5,6.1,12.45,291.5,415.32,349.53
2018,3,1,16,0,606.0,95.0,6.1,12.4,326.0,490.23,412.11
2018,3,1,16,15,629.5,81.5,6.0,12.3,293.0,454.38,380.57
2018,3,1,16,30,653.0,68.0,5.9,12.2,260.0,414.6,344.44
2018,3,1,16,45,522.0,65.0,5.85,12.1,200.0,314.36,257.44
2018,3,1,17,0,391.0,62.0,5.8,12.0,140.0,224.49,178.83
2018,3,1,17,15,318.0,49.5,5.9,11.9,101.0,163.7,124.03
2018,3,1,17,30,245.0,37.0,6.0,11.8,62.0,112.02,75.85
2018,3,1,17,45,150.5,23.5,6.1,11.7,36.0,58.13,0.0
2018,3,1,18,0,56.0,10.0,6.2,11.6,10.0,15.31,0.0
2018,3,1,18,15,28.0,5.0,6.35,11.6,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.9,11.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.95,11.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.3,9.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,6,45,1.5,7.5,2.95,9.7,7.5,6.11,0.0
2018,3,2,7,0,3.0,15.0,3.1,9.9,15.0,12.03,0.0
2018,3,2,7,15,17.0,34.0,3.35,10.1,36.5,34.07,21.76
2018,3,2,7,30,31.0,53.0,3.6,10.3,58.0,56.88,42.12
2018,3,2,7,45,36.5,74.5,3.85,10.45,82.5,80.7,63.4
2018,3,2,8,0,42.0,96.0,4.1,10.6,107.0,105.17,85.07
2018,3,2,8,15,81.5,109.5,4.35,10.7,136.0,148.14,122.44
2018,3,2,8,30,121.0,123.0,4.6,10.8,165.0,187.55,156.72
2018,3,2,8,45,339.0,123.5,4.85,10.85,264.5,353.17,298.34
2018,3,2,9,0,557.0,124.0,5.1,10.9,364.0,523.31,440.12
2018,3,2,9,15,675.5,112.0,5.3,11.0,432.5,624.65,522.87
2018,3,2,9,30,794.0,100.0,5.5,11.1,501.0,729.09,606.15
2018,3,2,9,45,821.0,98.5,5.65,11.15,541.0,783.77,647.11
2018,3,2,10,0,848.0,97.0,5.8,11.2,581.0,837.58,687.23
2018,3,2,10,15,791.5,120.0,5.9,11.25,592.0,844.54,691.21
2018,3,2,10,30,735.0,143.0,6.0,11.3,603.0,851.66,695.68
2018,3,2,10,45,591.5,193.0,6.05,11.35,572.5,792.41,648.6
2018,3,2,11,0,448.0,243.0,6.1,11.4,542.0,715.96,585.84
2018,3,2,11,15,373.0,271.5,6.15,11.4,525.0,660.89,541.36
2018,3,2,11,30,298.0,300.0,6.2,11.4,508.0,624.67,510.6
2018,3,2,11,45,362.5,287.0,6.3,11.4,543.5,679.05,555.0
2018,3,2,12,0,427.0,274.0,6.4,11.4,579.0,756.88,616.22
2018,3,2,12,15,304.5,245.5,6.5,11.45,463.0,579.48,476.49
2018,3,2,12,30,182.0,217.0,6.6,11.5,347.0,424.0,350.21
2018,3,2,12,45,91.5,161.0,6.65,11.5,226.5,251.39,207.79
2018,3,2,13,0,1.0,105.0,6.7,11.5,106.0,82.56,63.97
2018,3,2,13,15,57.0,167.5,6.75,11.5,206.5,203.64,167.51
2018,3,2,13,30,113.0,230.0,6.8,11.5,307.0,340.27,281.37
2018,3,2,13,45,238.5,248.5,6.9,11.45,404.5,498.59,413.02
2018,3,2,14,0,364.0,267.0,7.0,11.4,502.0,628.03,519.02
2018,3,2,14,15,238.5,259.5,6.95,11.35,410.5,496.27,411.18
2018,3,2,14,30,113.0,252.0,6.9,11.3,319.0,351.49,291.16
2018,3,2,14,45,194.0,228.0,6.9,11.25,335.0,388.73,325.01
2018,3,2,15,0,275.0,204.0,6.9,11.2,351.0,436.98,366.88
2018,3,2,15,15,438.5,164.5,6.9,11.2,378.0,522.37,440.02
2018,3,2,15,30,602.0,125.0,6.9,11.2,405.0,581.68,490.54
2018,3,2,15,45,458.5,133.5,6.8,11.0,334.0,457.85,387.39
2018,3,2,16,0,315.0,142.0,6.7,10.8,263.0,341.18,288.72
2018,3,2,16,15,298.0,123.0,6.7,10.7,225.5,294.69,248.88
2018,3,2,16,30,281.0,104.0,6.7,10.6,188.0,249.61,209.22
2018,3,2,16,45,248.5,88.5,6.7,10.5,152.5,203.18,167.62
2018,3,2,17,0,216.0,73.0,6.7,10.4,117.0,160.39,128.64
2018,3,2,17,15,157.0,56.0,6.7,10.25,83.0,111.48,85.05
2018,3,2,17,30,98.0,39.0,6.7,10.1,49.0,69.9,47.82
2018,3,2,17,45,53.0,23.0,6.65,10.0,28.0,32.8,0.0
2018,3,2,18,0,8.0,7.0,6.6,9.9,7.0,6.55,0.0
2018,3,2,18,15,4.0,3.5,6.5,9.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,3.3,8.9,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,3,3,6,45,37.5,13.5,3.3,9.3,16.0,15.76,0.0
2018,3,3,7,0,71.0,25.0,3.3,9.5,30.0,42.09,12.62
2018,3,3,7,15,61.0,43.0,3.35,9.6,49.5,59.8,41.84
2018,3,3,7,30,51.0,61.0,3.4,9.7,69.0,71.54,54.3
2018,3,3,7,45,81.0,81.5,3.45,9.85,100.0,111.63,89.47
2018,3,3,8,0,111.0,102.0,3.5,10.0,131.0,149.62,122.94
2018,3,3,8,15,227.0,112.5,3.55,10.05,187.5,233.34,195.08
2018,3,3,8,30,343.0,123.0,3.6,10.1,244.0,333.98,280.63
2018,3,3,8,45,423.5,130.0,3.65,10.1,300.0,410.4,344.85
2018,3,3,9,0,504.0,137.0,3.7,10.1,356.0,494.09,413.75
2018,3,3,9,15,494.5,139.0,3.75,10.15,372.5,515.55,430.88
2018,3,3,9,30,485.0,141.0,3.8,10.2,389.0,534.53,445.85
2018,3,3,9,45,458.5,172.0,3.9,10.2,420.5,568.72,471.56
2018,3,3,10,0,432.0,203.0,4.0,10.2,452.0,598.73,493.48
2018,3,3,10,15,503.0,199.5,4.05,10.25,505.0,674.11,552.42
2018,3,3,10,30,574.0,196.0,4.1,10.3,558.0,752.03,611.95
2018,3,3,10,45,719.5,155.0,4.15,10.3,627.0,871.42,701.06
2018,3,3,11,0,865.0,114.0,4.2,10.3,696.0,976.42,775.94
2018,3,3,11,15,755.5,146.5,4.25,10.3,664.5,931.42,742.28
2018,3,3,11,30,646.0,179.0,4.3,10.3,633.0,872.04,699.07
2018,3,3,11,45,355.0,126.0,4.3,10.3,376.0,529.8,437.08
2018,3,3,12,0,64.0,73.0,4.3,10.3,119.0,145.09,119.19
2018,3,3,12,15,32.5,81.5,4.35,10.25,105.0,111.86,90.42
2018,3,3,12,30,1.0,90.0,4.4,10.2,91.0,70.51,54.12
2018,3,3,12,45,111.0,132.0,4.45,10.2,211.0,257.31,214.29
2018,3,3,13,0,221.0,174.0,4.5,10.2,331.0,412.09,342.76
2018,3,3,13,15,425.5,185.5,4.55,10.15,480.5,648.4,532.94
2018,3,3,13,30,630.0,197.0,4.6,10.1,630.0,860.79,696.07
2018,3,3,13,45,569.5,208.5,4.65,10.0,590.5,791.78,643.18
2018,3,3,14,0,509.0,220.0,4.7,9.9,551.0,732.4,598.25
2018,3,3,14,15,351.0,235.5,4.7,9.85,459.0,569.56,470.11
2018,3,3,14,30,193.0,251.0,4.7,9.8,367.0,418.31,347.03
2018,3,3,14,45,432.0,189.5,4.7,9.7,429.0,581.7,484.44
