Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.7,10.65,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.6,10.8,7.0,5.51,0.0
2018,4,3,6,15,25.0,21.5,3.6,11.05,24.5,16.39,3.48
2018,4,3,6,30,47.0,36.0,3.6,11.3,42.0,30.62,18.41
2018,4,3,6,45,156.5,54.5,3.6,11.55,87.0,63.4,41.54
2018,4,3,7,0,266.0,73.0,3.6,11.8,132.0,113.46,79.82
2018,4,3,7,15,193.0,99.5,3.55,12.05,148.0,133.59,101.65
2018,4,3,7,30,120.0,126.0,3.5,12.3,164.0,143.35,113.66
2018,4,3,7,45,313.0,126.5,3.45,12.55,250.5,227.53,181.37
2018,4,3,8,0,506.0,127.0,3.4,12.8,337.0,337.32,271.1
2018,4,3,8,15,639.0,114.5,3.4,13.1,414.5,426.3,344.18
2018,4,3,8,30,772.0,102.0,3.4,13.4,492.0,521.77,421.38
2018,4,3,8,45,796.0,105.5,3.4,13.65,541.0,580.3,468.27
2018,4,3,9,0,820.0,109.0,3.4,13.9,590.0,639.76,514.6
2018,4,3,9,15,835.0,112.5,3.4,14.15,633.0,693.01,554.93
2018,4,3,9,30,850.0,116.0,3.4,14.4,676.0,744.96,593.26
2018,4,3,9,45,861.0,118.5,3.45,14.6,713.0,791.32,626.68
2018,4,3,10,0,872.0,121.0,3.5,14.8,750.0,835.5,656.9
2018,4,3,10,15,881.5,122.0,3.45,14.95,781.0,874.49,682.68
2018,4,3,10,30,891.0,123.0,3.4,15.1,812.0,899.67,698.49
2018,4,3,10,45,898.5,123.5,3.35,15.3,835.5,929.94,717.77
2018,4,3,11,0,906.0,124.0,3.3,15.5,859.0,957.0,734.66
2018,4,3,11,15,910.5,125.0,3.2,15.6,875.5,978.43,747.53
2018,4,3,11,30,915.0,126.0,3.1,15.7,892.0,996.27,757.95
2018,4,3,11,45,918.0,125.0,3.0,15.85,899.5,1007.09,763.5
2018,4,3,12,0,921.0,124.0,2.9,16.0,907.0,1014.11,766.61
2018,4,3,12,15,916.5,126.0,3.0,16.05,904.5,1013.05,766.53
2018,4,3,12,30,912.0,128.0,3.1,16.1,902.0,1008.14,764.05
2018,4,3,12,45,893.5,135.0,3.15,16.15,887.0,990.96,752.94
2018,4,3,13,0,875.0,142.0,3.2,16.2,872.0,984.94,749.64
2018,4,3,13,15,875.5,138.5,3.4,16.15,857.0,968.0,740.25
2018,4,3,13,30,876.0,135.0,3.6,16.1,842.0,947.37,728.29
2018,4,3,13,45,863.5,135.5,3.8,16.1,815.0,915.77,708.4
2018,4,3,14,0,851.0,136.0,4.0,16.1,788.0,881.29,686.25
2018,4,3,14,15,849.5,130.0,4.2,16.0,758.5,846.74,664.0
2018,4,3,14,30,848.0,124.0,4.4,15.9,729.0,809.1,639.52
2018,4,3,14,45,832.5,122.0,4.6,15.75,690.0,762.06,607.39
2018,4,3,15,0,817.0,120.0,4.8,15.6,651.0,713.33,572.15
2018,4,3,15,15,793.0,117.5,4.8,15.6,604.5,657.13,529.02
2018,4,3,15,30,769.0,115.0,4.8,15.6,558.0,602.25,485.91
2018,4,3,15,45,753.5,108.0,5.0,15.25,511.5,545.86,441.77
2018,4,3,16,0,738.0,101.0,5.2,14.9,465.0,489.13,395.73
2018,4,3,16,15,642.5,104.0,5.15,14.6,396.0,405.47,326.47
2018,4,3,16,30,547.0,107.0,5.1,14.3,327.0,330.47,263.35
2018,4,3,16,45,518.5,96.0,5.05,14.05,281.0,275.47,214.91
2018,4,3,17,0,490.0,85.0,5.0,13.8,235.0,223.09,167.96
2018,4,3,17,15,441.5,73.0,4.95,13.5,188.5,168.42,119.98
2018,4,3,17,30,393.0,61.0,4.9,13.2,142.0,116.44,75.79
2018,4,3,17,45,310.5,49.5,4.9,12.85,102.0,71.22,41.9
2018,4,3,18,0,228.0,38.0,4.9,12.5,62.0,36.17,19.67
2018,4,3,18,15,130.5,23.5,4.75,12.35,35.5,17.75,0.0
2018,4,3,18,30,33.0,9.0,4.6,12.2,9.0,7.08,0.0
2018,4,3,18,45,16.5,4.5,4.5,12.05,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,5,45,9.0,5.5,3.2,11.1,5.5,0.0,0.0
2018,4,4,6,0,18.0,11.0,3.2,11.2,11.0,8.65,0.0
2018,4,4,6,15,56.5,27.0,3.3,11.45,33.0,20.21,7.38
2018,4,4,6,30,95.0,43.0,3.4,11.7,55.0,38.54,23.8
2018,4,4,6,45,160.5,61.0,3.5,11.9,92.5,68.71,45.89
2018,4,4,7,0,226.0,79.0,3.6,12.1,130.0,107.36,76.33
2018,4,4,7,15,196.0,99.0,3.55,12.3,151.5,133.35,101.24
2018,4,4,7,30,166.0,119.0,3.5,12.5,173.0,150.64,118.41
2018,4,4,7,45,186.0,127.5,3.4,12.7,198.0,182.27,145.85
2018,4,4,8,0,206.0,136.0,3.3,12.9,223.0,210.81,170.46
2018,4,4,8,15,325.0,155.5,3.2,13.1,312.0,297.94,242.29
2018,4,4,8,30,444.0,175.0,3.1,13.3,401.0,408.83,331.86
2018,4,4,8,45,508.0,175.5,2.95,13.5,457.5,472.51,382.48
2018,4,4,9,0,572.0,176.0,2.8,13.7,514.0,540.97,435.81
2018,4,4,9,15,522.0,207.5,2.7,13.9,533.0,565.95,453.47
2018,4,4,9,30,472.0,239.0,2.6,14.1,552.0,584.74,465.9
2018,4,4,9,45,514.5,238.0,2.5,14.25,596.5,638.09,505.42
2018,4,4,10,0,557.0,237.0,2.4,14.4,641.0,692.61,544.69
2018,4,4,10,15,523.0,262.5,2.3,14.5,654.5,709.62,554.52
2018,4,4,10,30,489.0,288.0,2.2,14.6,668.0,722.33,561.31
2018,4,4,10,45,414.5,323.5,2.05,14.7,652.0,704.34,544.82
2018,4,4,11,0,340.0,359.0,1.9,14.8,636.0,664.92,513.48
2018,4,4,11,15,300.0,381.5,1.85,14.9,629.5,657.46,506.42
2018,4,4,11,30,260.0,404.0,1.8,15.0,623.0,647.3,497.17
2018,4,4,11,45,258.5,409.5,1.75,15.1,628.5,654.65,501.72
2018,4,4,12,0,257.0,415.0,1.7,15.2,634.0,660.53,505.1
2018,4,4,12,15,297.5,400.5,1.8,15.3,654.0,685.36,524.36
2018,4,4,12,30,338.0,386.0,1.9,15.4,674.0,708.48,542.22
2018,4,4,12,45,383.0,365.0,2.05,15.5,688.5,727.29,557.62
2018,4,4,13,0,428.0,344.0,2.2,15.6,703.0,761.51,583.51
2018,4,4,13,15,439.5,332.0,2.45,15.6,694.0,752.72,579.37
2018,4,4,13,30,451.0,320.0,2.7,15.6,685.0,741.36,573.58
2018,4,4,13,45,395.5,330.0,3.0,15.6,643.0,672.43,524.8
2018,4,4,14,0,340.0,340.0,3.3,15.6,601.0,622.53,488.73
2018,4,4,14,15,297.0,334.0,3.4,15.45,555.5,569.13,449.35
2018,4,4,14,30,254.0,328.0,3.5,15.3,510.0,517.33,410.53
2018,4,4,14,45,246.5,310.5,3.6,15.2,479.5,483.17,385.41
2018,4,4,15,0,239.0,293.0,3.7,15.1,449.0,434.95,349.07
2018,4,4,15,15,236.0,271.5,3.7,15.1,417.0,400.92,322.95
2018,4,4,15,30,233.0,250.0,3.7,15.1,385.0,366.68,296.17
2018,4,4,15,45,174.0,230.5,3.55,14.8,326.5,302.81,244.98
2018,4,4,16,0,115.0,211.0,3.4,14.5,268.0,244.76,198.04
2018,4,4,16,15,95.5,179.5,3.25,14.3,223.5,192.3,155.26
2018,4,4,16,30,76.0,148.0,3.1,14.1,179.0,151.46,121.49
2018,4,4,16,45,74.5,125.0,3.0,13.85,152.0,126.56,100.43
2018,4,4,17,0,73.0,102.0,2.9,13.6,125.0,106.39,82.98
2018,4,4,17,15,36.5,66.0,2.85,13.4,77.5,60.12,44.49
2018,4,4,17,30,0.0,30.0,2.8,13.2,30.0,22.86,13.95
2018,4,4,17,45,0.0,22.5,2.7,12.95,22.5,17.12,8.84
2018,4,4,18,0,0.0,15.0,2.6,12.7,15.0,11.4,3.57
2018,4,4,18,15,3.0,9.0,2.65,12.65,9.0,7.06,0.0
2018,4,4,18,30,6.0,3.0,2.7,12.6,3.0,2.36,0.0
2018,4,4,18,45,3.0,1.5,2.75,12.6,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,1.75,11.95,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,1.7,12.1,4.0,3.15,0.0
2018,4,5,6,15,0.0,8.5,1.7,12.3,8.5,6.44,0.0
2018,4,5,6,30,0.0,13.0,1.7,12.5,13.0,9.86,2.57
2018,4,5,6,45,0.5,23.0,1.7,12.7,23.0,17.56,9.33
2018,4,5,7,0,1.0,33.0,1.7,12.9,33.0,25.34,16.15
2018,4,5,7,15,1.0,43.5,1.5,12.95,43.5,33.47,23.26
2018,4,5,7,30,1.0,54.0,1.3,13.0,54.0,41.63,30.29
2018,4,5,7,45,16.5,94.5,1.1,13.05,101.5,78.92,61.76
2018,4,5,8,0,32.0,135.0,0.9,13.1,149.0,123.52,98.94
2018,4,5,8,15,64.0,177.0,0.95,13.4,208.5,176.94,142.62
2018,4,5,8,30,96.0,219.0,1.0,13.7,268.0,234.76,189.08
2018,4,5,8,45,167.5,232.5,1.0,13.95,328.0,303.97,244.07
2018,4,5,9,0,239.0,246.0,1.0,14.2,388.0,382.59,305.13
2018,4,5,9,15,182.5,268.5,0.95,14.5,381.5,365.77,290.25
2018,4,5,9,30,126.0,291.0,0.9,14.8,375.0,355.57,280.63
2018,4,5,9,45,142.0,311.5,0.85,15.1,411.0,393.31,308.67
2018,4,5,10,0,158.0,332.0,0.8,15.4,447.0,431.95,336.5
2018,4,5,10,15,107.0,269.0,0.85,15.45,348.5,336.76,263.99
2018,4,5,10,30,56.0,206.0,0.9,15.5,250.0,223.06,175.76
2018,4,5,10,45,52.0,272.5,0.9,15.6,314.0,281.91,221.32
2018,4,5,11,0,48.0,339.0,0.9,15.7,378.0,342.31,266.18
2018,4,5,11,15,58.5,362.5,1.2,15.7,411.0,375.71,291.88
2018,4,5,11,30,69.0,386.0,1.5,15.7,444.0,409.38,317.85
2018,4,5,11,45,67.0,388.0,1.75,15.65,445.0,410.31,318.91
2018,4,5,12,0,65.0,390.0,2.0,15.6,446.0,410.85,319.83
2018,4,5,12,15,51.0,371.0,2.1,15.5,415.0,379.18,295.83
2018,4,5,12,30,37.0,352.0,2.2,15.4,384.0,347.38,271.63
2018,4,5,12,45,35.5,346.0,2.3,15.35,376.5,339.79,266.19
2018,4,5,13,0,34.0,340.0,2.4,15.3,369.0,332.01,260.51
2018,4,5,13,15,25.5,309.0,2.25,15.25,330.5,294.02,230.99
2018,4,5,13,30,17.0,278.0,2.1,15.2,292.0,240.69,189.32
2018,4,5,13,45,24.5,289.0,2.0,15.15,308.5,272.6,214.91
2018,4,5,14,0,32.0,300.0,1.9,15.1,325.0,288.13,227.32
2018,4,5,14,15,20.0,255.5,1.8,15.05,271.0,222.24,175.48
2018,4,5,14,30,8.0,211.0,1.7,15.0,217.0,174.38,137.46
2018,4,5,14,45,18.5,228.0,1.65,14.95,240.5,196.22,155.66
2018,4,5,15,0,29.0,245.0,1.6,14.9,264.0,229.08,182.35
2018,4,5,15,15,42.0,241.0,1.6,14.9,266.5,232.32,185.43
2018,4,5,15,30,55.0,237.0,1.6,14.9,269.0,234.27,187.51
2018,4,5,15,45,38.5,210.5,1.55,14.7,232.0,198.19,158.73
2018,4,5,16,0,22.0,184.0,1.5,14.5,195.0,156.96,125.56
2018,4,5,16,15,43.0,168.0,1.4,14.4,186.5,158.01,126.74
2018,4,5,16,30,64.0,152.0,1.3,14.3,178.0,149.62,119.59
2018,4,5,16,45,58.0,133.0,1.25,14.25,154.0,127.3,100.9
2018,4,5,17,0,52.0,114.0,1.2,14.2,130.0,105.79,82.72
2018,4,5,17,15,26.0,84.5,1.05,14.05,92.5,72.5,55.26
2018,4,5,17,30,0.0,55.0,0.9,13.9,55.0,42.07,30.3
2018,4,5,17,45,0.0,40.0,0.8,13.8,40.0,30.54,20.16
2018,4,5,18,0,0.0,25.0,0.7,13.7,25.0,19.08,9.86
2018,4,5,18,15,3.0,14.5,0.7,13.65,14.5,11.06,0.0
2018,4,5,18,30,6.0,4.0,0.7,13.6,4.0,3.15,0.0
2018,4,5,18,45,3.0,2.0,0.7,13.55,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,3.5,2.0,4.95,13.65,2.0,0.0,0.0
2018,4,6,6,0,7.0,4.0,5.0,13.7,4.0,3.15,0.0
2018,4,6,6,15,3.5,7.5,5.15,13.8,7.5,5.88,0.0
2018,4,6,6,30,0.0,11.0,5.3,13.9,11.0,8.34,1.27
2018,4,6,6,45,0.0,19.0,5.45,13.95,19.0,14.44,6.62
2018,4,6,7,0,0.0,27.0,5.6,14.0,27.0,20.56,11.98
2018,4,6,7,15,0.0,51.5,5.75,14.1,51.5,39.41,28.21
2018,4,6,7,30,0.0,76.0,5.9,14.2,76.0,58.43,44.45
2018,4,6,7,45,1.5,92.5,6.1,14.3,93.0,71.93,55.79
2018,4,6,8,0,3.0,109.0,6.3,14.4,110.0,85.74,67.28
2018,4,6,8,15,1.5,80.0,6.35,14.55,80.5,62.18,47.17
2018,4,6,8,30,0.0,51.0,6.4,14.7,51.0,39.08,27.49
2018,4,6,8,45,0.0,56.0,6.45,14.9,56.0,42.97,30.64
2018,4,6,9,0,0.0,61.0,6.5,15.1,61.0,46.86,33.77
2018,4,6,9,15,1.0,93.0,6.6,15.25,93.5,72.38,54.95
2018,4,6,9,30,2.0,125.0,6.7,15.4,126.0,98.7,76.59
2018,4,6,9,45,3.0,152.0,6.8,15.6,154.0,121.45,95.09
2018,4,6,10,0,4.0,179.0,6.9,15.8,182.0,144.57,113.75
2018,4,6,10,15,5.0,186.5,6.85,15.85,190.5,151.8,119.43
2018,4,6,10,30,6.0,194.0,6.8,15.9,199.0,159.09,125.19
2018,4,6,10,45,5.5,187.0,6.75,15.9,191.5,153.08,120.13
2018,4,6,11,0,5.0,180.0,6.7,15.9,184.0,147.03,115.1
2018,4,6,11,15,6.5,193.5,6.6,15.85,199.0,159.76,125.38
2018,4,6,11,30,8.0,207.0,6.5,15.8,214.0,172.57,135.71
2018,4,6,11,45,7.5,201.5,6.4,15.8,208.0,167.63,131.63
2018,4,6,12,0,7.0,196.0,6.3,15.8,202.0,162.64,127.55
2018,4,6,12,15,5.0,174.5,6.15,15.8,179.0,142.95,111.55
2018,4,6,12,30,3.0,153.0,6.0,15.8,156.0,123.39,95.64
2018,4,6,12,45,9.0,210.5,5.85,15.8,218.5,176.51,138.84
2018,4,6,13,0,15.0,268.0,5.7,15.8,281.0,230.68,182.4
2018,4,6,13,15,17.5,272.5,5.65,15.8,287.0,236.53,187.19
2018,4,6,13,30,20.0,277.0,5.6,15.8,293.0,242.22,191.95
2018,4,6,13,45,17.5,258.5,5.5,15.8,272.5,223.62,177.18
2018,4,6,14,0,15.0,240.0,5.4,15.8,252.0,205.2,162.55
2018,4,6,14,15,14.5,238.5,5.35,15.75,249.5,203.02,161.04
2018,4,6,14,30,14.0,237.0,5.3,15.7,247.0,200.83,159.53
2018,4,6,14,45,10.5,216.0,5.25,15.7,223.5,179.95,142.83
2018,4,6,15,0,7.0,195.0,5.2,15.7,200.0,159.48,126.4
2018,4,6,15,15,8.5,190.0,5.2,15.7,195.5,156.0,123.91
2018,4,6,15,30,10.0,185.0,5.2,15.7,191.0,152.38,121.29
2018,4,6,15,45,32.5,189.0,5.0,15.55,206.0,175.32,140.76
2018,4,6,16,0,55.0,193.0,4.8,15.4,221.0,188.04,151.54
2018,4,6,16,15,30.5,150.5,4.7,15.35,165.5,136.9,109.42
2018,4,6,16,30,6.0,108.0,4.6,15.3,110.0,86.03,67.25
2018,4,6,16,45,71.0,102.5,4.5,15.25,125.0,110.63,86.71
2018,4,6,17,0,136.0,97.0,4.4,15.2,140.0,118.14,90.33
2018,4,6,17,15,91.5,66.0,4.3,15.15,92.5,73.88,53.59
2018,4,6,17,30,47.0,35.0,4.2,15.1,45.0,35.75,22.68
2018,4,6,17,45,45.5,29.0,4.1,15.05,36.5,27.28,15.57
2018,4,6,18,0,44.0,23.0,4.0,15.0,28.0,18.91,9.23
2018,4,6,18,15,24.0,13.5,3.95,15.0,16.0,10.71,0.0
2018,4,6,18,30,4.0,4.0,3.9,15.0,4.0,3.15,0.0
2018,4,6,18,45,2.0,2.0,3.8,14.95,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.0,3.55,14.2,4.0,0.0,0.0
2018,4,7,6,0,3.0,8.0,3.4,14.2,8.0,6.29,0.0
2018,4,7,6,15,4.5,18.5,3.4,14.25,19.0,14.12,5.29
2018,4,7,6,30,6.0,29.0,3.4,14.3,30.0,22.41,12.86
2018,4,7,6,45,8.5,42.5,3.45,14.35,44.5,33.45,22.39
2018,4,7,7,0,11.0,56.0,3.5,14.4,59.0,44.77,32.18
2018,4,7,7,15,85.5,93.5,3.6,14.5,122.0,97.79,74.6
2018,4,7,7,30,160.0,131.0,3.7,14.6,185.0,157.49,123.29
2018,4,7,7,45,228.5,148.5,3.75,14.7,240.0,213.79,169.77
2018,4,7,8,0,297.0,166.0,3.8,14.8,295.0,272.9,218.73
2018,4,7,8,15,379.5,171.5,3.85,14.9,357.0,344.69,277.65
2018,4,7,8,30,462.0,177.0,3.9,15.0,419.0,416.66,336.16
2018,4,7,8,45,608.5,154.0,3.9,15.1,503.0,513.33,413.54
2018,4,7,9,0,755.0,131.0,3.9,15.2,587.0,615.81,494.0
2018,4,7,9,15,775.5,134.5,3.85,15.3,631.5,670.0,535.12
2018,4,7,9,30,796.0,138.0,3.8,15.4,676.0,720.24,572.64
2018,4,7,9,45,812.0,140.0,3.75,15.45,714.5,767.52,607.21
2018,4,7,10,0,828.0,142.0,3.7,15.5,753.0,813.11,639.56
2018,4,7,10,15,843.5,142.0,3.8,15.6,786.0,854.4,668.12
2018,4,7,10,30,859.0,142.0,3.9,15.7,819.0,893.38,694.89
2018,4,7,10,45,860.0,146.0,4.0,15.75,840.5,920.99,713.68
2018,4,7,11,0,861.0,150.0,4.1,15.8,862.0,945.16,730.16
2018,4,7,11,15,866.5,150.5,4.2,15.8,878.0,966.49,744.88
2018,4,7,11,30,872.0,151.0,4.3,15.8,894.0,984.33,757.22
2018,4,7,11,45,871.5,153.5,4.45,15.8,901.0,994.88,765.49
2018,4,7,12,0,871.0,156.0,4.6,15.8,908.0,1001.64,771.3
2018,4,7,12,15,864.5,160.0,4.7,15.75,906.0,1000.37,771.37
2018,4,7,12,30,858.0,164.0,4.8,15.7,904.0,995.3,768.94
2018,4,7,12,45,847.0,168.5,4.85,15.7,892.5,982.76,760.83
2018,4,7,13,0,836.0,173.0,4.9,15.7,881.0,966.66,750.33
2018,4,7,13,15,835.5,169.0,4.95,15.6,865.0,948.82,738.97
2018,4,7,13,30,835.0,165.0,5.0,15.5,849.0,927.45,725.13
2018,4,7,13,45,833.5,160.0,5.05,15.45,825.5,900.85,707.4
2018,4,7,14,0,832.0,155.0,5.1,15.4,802.0,870.95,687.24
2018,4,7,14,15,818.0,154.0,5.1,15.3,769.0,831.55,659.86
2018,4,7,14,30,804.0,153.0,5.1,15.2,736.0,789.92,629.91
2018,4,7,14,45,794.5,148.0,5.1,15.1,699.0,750.17,600.49
2018,4,7,15,0,785.0,143.0,5.1,15.0,662.0,703.63,565.47
2018,4,7,15,15,765.5,139.5,5.1,15.0,618.0,650.34,524.24
2018,4,7,15,30,746.0,136.0,5.1,15.0,574.0,596.45,481.64
2018,4,7,15,45,723.0,130.5,5.05,14.8,526.0,538.49,435.06
2018,4,7,16,0,700.0,125.0,5.0,14.6,478.0,480.98,387.62
2018,4,7,16,15,667.0,119.0,5.0,14.45,426.5,419.36,335.71
2018,4,7,16,30,634.0,113.0,5.0,14.3,375.0,359.94,284.35
2018,4,7,16,45,585.0,105.0,5.0,14.15,321.5,296.16,228.79
2018,4,7,17,0,536.0,97.0,5.0,14.0,268.0,237.24,176.91
2018,4,7,17,15,465.0,87.5,4.9,13.8,216.0,174.34,123.18
2018,4,7,17,30,394.0,78.0,4.8,13.6,164.0,123.68,81.81
2018,4,7,17,45,293.0,64.0,4.7,13.4,118.0,75.63,47.23
2018,4,7,18,0,192.0,50.0,4.6,13.2,72.0,39.48,25.1
2018,4,7,18,15,106.0,30.5,4.5,13.05,41.5,22.44,5.59
2018,4,7,18,30,20.0,11.0,4.4,12.9,11.0,8.65,0.0
2018,4,7,18,45,10.0,5.5,4.3,12.75,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,8,5,45,40.0,9.5,5.3,11.7,11.0,7.47,0.0
2018,4,8,6,0,80.0,19.0,5.4,11.9,22.0,14.95,0.0
2018,4,8,6,15,197.0,35.0,5.5,12.05,59.0,26.39,15.53
2018,4,8,6,30,314.0,51.0,5.6,12.2,96.0,54.4,32.04
2018,4,8,6,45,406.0,61.5,5.75,12.4,145.0,96.49,59.21
2018,4,8,7,0,498.0,72.0,5.9,12.6,194.0,153.05,103.12
2018,4,8,7,15,558.5,80.0,5.9,12.75,247.5,208.44,150.76
2018,4,8,7,30,619.0,88.0,5.9,12.9,301.0,270.58,205.65
2018,4,8,7,45,662.0,93.0,5.9,13.05,354.0,330.22,259.2
2018,4,8,8,0,705.0,98.0,5.9,13.2,407.0,393.64,315.21
2018,4,8,8,15,733.5,102.5,5.85,13.35,458.0,453.24,367.1
2018,4,8,8,30,762.0,107.0,5.8,13.5,509.0,514.27,418.78
2018,4,8,8,45,783.0,111.5,5.8,13.7,557.0,571.14,465.84
2018,4,8,9,0,804.0,116.0,5.8,13.9,605.0,628.5,512.04
2018,4,8,9,15,822.0,118.5,5.8,14.1,648.5,681.55,553.8
2018,4,8,9,30,840.0,121.0,5.8,14.3,692.0,733.58,593.82
2018,4,8,9,45,854.5,121.5,5.8,14.45,729.5,779.67,628.7
2018,4,8,10,0,869.0,122.0,5.8,14.6,767.0,823.83,660.36
2018,4,8,10,15,877.0,124.5,5.8,14.75,797.5,852.29,679.85
2018,4,8,10,30,885.0,127.0,5.8,14.9,828.0,887.17,704.09
2018,4,8,10,45,889.5,129.5,5.8,15.0,851.0,916.02,723.9
2018,4,8,11,0,894.0,132.0,5.8,15.1,874.0,941.55,741.31
2018,4,8,11,15,898.0,133.5,5.8,15.2,890.0,962.28,755.26
2018,4,8,11,30,902.0,135.0,5.8,15.3,906.0,979.45,766.75
2018,4,8,11,45,904.0,135.5,5.8,15.4,913.5,990.2,773.74
2018,4,8,12,0,906.0,136.0,5.8,15.5,921.0,997.22,778.22
2018,4,8,12,15,907.5,134.5,5.8,15.55,920.5,998.15,778.66
2018,4,8,12,30,909.0,133.0,5.8,15.6,920.0,995.29,776.56
2018,4,8,12,45,908.5,132.0,5.75,15.65,911.5,987.23,770.59
2018,4,8,13,0,908.0,131.0,5.7,15.7,903.0,975.42,762.1
2018,4,8,13,15,903.0,130.5,5.75,15.7,885.5,956.29,749.28
2018,4,8,13,30,898.0,130.0,5.8,15.7,868.0,933.68,734.02
2018,4,8,13,45,890.5,128.5,5.8,15.7,842.5,904.62,713.8
2018,4,8,14,0,883.0,127.0,5.8,15.7,817.0,872.45,691.32
2018,4,8,14,15,872.5,126.0,5.9,15.65,784.5,845.28,673.08
2018,4,8,14,30,862.0,125.0,6.0,15.6,752.0,804.82,644.77
2018,4,8,14,45,847.0,122.5,6.05,15.55,712.0,757.25,609.51
2018,4,8,15,0,832.0,120.0,6.1,15.5,672.0,707.96,571.9
2018,4,8,15,15,814.0,117.0,6.1,15.5,627.5,654.82,530.23
2018,4,8,15,30,796.0,114.0,6.1,15.5,583.0,600.83,486.97
2018,4,8,15,45,770.0,110.5,6.3,15.25,533.5,542.22,439.78
2018,4,8,16,0,744.0,107.0,6.5,15.0,484.0,483.09,390.75
2018,4,8,16,15,707.0,103.5,6.55,14.8,431.5,420.09,337.04
2018,4,8,16,30,670.0,100.0,6.6,14.6,379.0,359.61,284.17
2018,4,8,16,45,621.0,94.0,6.65,14.4,325.5,295.91,228.03
2018,4,8,17,0,572.0,88.0,6.7,14.2,272.0,236.97,175.59
2018,4,8,17,15,497.5,79.5,6.65,13.9,218.5,175.92,123.22
2018,4,8,17,30,423.0,71.0,6.6,13.6,165.0,120.49,77.98
2018,4,8,17,45,301.5,57.5,6.55,13.3,115.5,70.04,42.56
2018,4,8,18,0,180.0,44.0,6.5,13.0,66.0,34.77,24.14
2018,4,8,18,15,102.0,27.0,6.35,12.85,38.5,20.18,5.78
2018,4,8,18,30,24.0,10.0,6.2,12.7,11.0,7.87,0.0
2018,4,8,18,45,12.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,9,5,45,1.0,6.0,1.95,12.25,6.0,4.72,0.0
2018,4,9,6,0,2.0,12.0,1.9,12.4,12.0,9.14,0.0
2018,4,9,6,15,1.0,23.5,1.95,12.7,23.5,17.95,9.07
2018,4,9,6,30,0.0,35.0,2.0,13.0,35.0,26.75,16.87
2018,4,9,6,45,0.0,43.0,2.05,13.35,43.0,32.9,22.47
2018,4,9,7,0,0.0,51.0,2.1,13.7,51.0,39.04,27.91
2018,4,9,7,15,0.0,61.5,2.0,13.95,61.5,47.14,34.89
2018,4,9,7,30,0.0,72.0,1.9,14.2,72.0,55.27,41.76
2018,4,9,7,45,85.5,120.5,1.8,14.5,158.5,132.46,104.93
2018,4,9,8,0,171.0,169.0,1.7,14.8,245.0,215.09,172.0
2018,4,9,8,15,326.5,171.5,1.65,15.1,337.5,308.65,246.7
2018,4,9,8,30,482.0,174.0,1.6,15.4,430.0,422.08,335.66
2018,4,9,8,45,550.0,168.5,1.5,15.75,485.5,483.8,382.91
2018,4,9,9,0,618.0,163.0,1.4,16.1,541.0,557.35,437.8
2018,4,9,9,15,548.0,203.0,1.4,16.45,555.5,571.88,446.96
2018,4,9,9,30,478.0,243.0,1.4,16.8,570.0,585.19,454.84
2018,4,9,9,45,518.0,244.5,1.4,17.2,616.0,638.61,492.99
2018,4,9,10,0,558.0,246.0,1.4,17.6,662.0,693.04,530.64
2018,4,9,10,15,648.0,220.0,1.4,17.85,721.5,769.62,584.14
2018,4,9,10,30,738.0,194.0,1.4,18.1,781.0,842.84,633.96
2018,4,9,10,45,726.0,207.0,1.4,18.4,798.0,865.23,646.66
2018,4,9,11,0,714.0,220.0,1.4,18.7,815.0,883.92,657.36
2018,4,9,11,15,717.5,223.5,1.35,19.0,830.5,904.25,668.81
2018,4,9,11,30,721.0,227.0,1.3,19.3,846.0,921.47,678.07
2018,4,9,11,45,643.5,269.5,1.3,19.55,825.5,895.1,657.86
2018,4,9,12,0,566.0,312.0,1.3,19.8,805.0,861.97,633.74
2018,4,9,12,15,589.5,299.0,1.25,20.0,811.5,872.42,640.48
2018,4,9,12,30,613.0,286.0,1.2,20.2,818.0,882.8,646.56
2018,4,9,12,45,689.5,241.0,1.15,20.45,834.0,908.92,664.19
2018,4,9,13,0,766.0,196.0,1.1,20.7,850.0,927.44,675.69
2018,4,9,13,15,651.5,243.0,1.15,20.8,791.5,855.23,627.7
2018,4,9,13,30,537.0,290.0,1.2,20.9,733.0,778.04,575.6
2018,4,9,13,45,536.5,280.5,1.25,21.0,712.0,753.89,561.04
2018,4,9,14,0,536.0,271.0,1.3,21.1,691.0,727.48,544.12
2018,4,9,14,15,605.0,231.5,1.45,20.9,688.0,732.26,551.33
2018,4,9,14,30,674.0,192.0,1.6,20.7,685.0,726.06,550.42
2018,4,9,14,45,615.5,200.5,1.8,20.55,632.5,662.57,506.95
2018,4,9,15,0,557.0,209.0,2.0,20.4,580.0,595.46,459.96
2018,4,9,15,15,527.5,200.5,2.0,20.4,533.5,540.99,420.09
2018,4,9,15,30,498.0,192.0,2.0,20.4,487.0,487.63,380.07
2018,4,9,15,45,527.0,167.5,2.4,19.7,456.5,453.23,355.74
2018,4,9,16,0,556.0,143.0,2.8,19.0,426.0,420.58,330.8
2018,4,9,16,15,533.0,131.5,3.0,18.55,380.0,360.93,282.87
2018,4,9,16,30,510.0,120.0,3.2,18.1,334.0,308.77,239.41
2018,4,9,16,45,396.0,117.5,3.4,17.6,270.0,237.03,181.18
2018,4,9,17,0,282.0,115.0,3.6,17.1,206.0,172.77,129.56
2018,4,9,17,15,302.0,93.0,3.65,16.65,174.5,142.64,101.88
2018,4,9,17,30,322.0,71.0,3.7,16.2,143.0,105.04,68.67
2018,4,9,17,45,282.5,55.5,3.7,15.75,106.5,65.83,39.59
2018,4,9,18,0,243.0,40.0,3.7,15.3,70.0,31.65,21.36
2018,4,9,18,15,151.5,26.0,3.45,15.1,41.5,19.68,6.45
2018,4,9,18,30,60.0,12.0,3.2,14.9,13.0,9.44,0.0
2018,4,9,18,45,30.0,6.0,3.0,14.7,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,5,45,17.0,7.0,2.65,13.5,8.0,5.51,0.0
2018,4,10,6,0,34.0,14.0,2.6,13.6,16.0,10.77,0.0
2018,4,10,6,15,72.5,29.0,2.6,13.8,38.5,21.88,12.49
2018,4,10,6,30,111.0,44.0,2.6,14.0,61.0,38.96,24.34
2018,4,10,6,45,122.0,63.0,2.55,14.15,88.5,64.24,43.8
2018,4,10,7,0,133.0,82.0,2.5,14.3,116.0,88.97,64.37
2018,4,10,7,15,143.0,110.0,2.6,14.45,154.0,123.51,93.97
2018,4,10,7,30,153.0,138.0,2.7,14.6,192.0,159.75,125.02
2018,4,10,7,45,131.0,150.0,2.75,14.8,201.5,172.86,137.32
2018,4,10,8,0,109.0,162.0,2.8,15.0,211.0,183.17,146.67
2018,4,10,8,15,118.0,146.0,2.9,15.1,204.5,180.98,145.3
2018,4,10,8,30,127.0,130.0,3.0,15.2,198.0,179.03,144.17
2018,4,10,8,45,74.0,168.5,3.1,15.35,209.0,190.12,152.77
2018,4,10,9,0,21.0,207.0,3.2,15.5,220.0,177.03,141.0
2018,4,10,9,15,27.5,238.5,3.25,15.6,256.5,219.06,174.67
2018,4,10,9,30,34.0,270.0,3.3,15.7,293.0,253.6,201.85
2018,4,10,9,45,32.5,280.5,3.35,15.8,303.5,263.87,209.44
2018,4,10,10,0,31.0,291.0,3.4,15.9,314.0,273.97,216.94
2018,4,10,10,15,25.5,284.5,3.35,15.95,304.0,265.07,209.39
2018,4,10,10,30,20.0,278.0,3.3,16.0,294.0,241.21,190.13
2018,4,10,10,45,29.5,312.5,3.3,16.05,337.0,296.66,233.69
2018,4,10,11,0,39.0,347.0,3.3,16.1,380.0,338.4,265.87
2018,4,10,11,15,32.5,326.5,3.3,16.1,354.0,314.38,246.82
2018,4,10,11,30,26.0,306.0,3.3,16.1,328.0,290.08,227.72
2018,4,10,11,45,41.0,348.0,3.3,16.1,383.5,343.74,269.69
2018,4,10,12,0,56.0,390.0,3.3,16.1,439.0,398.02,311.35
2018,4,10,12,15,71.0,402.5,3.45,16.0,464.5,424.13,331.76
2018,4,10,12,30,86.0,415.0,3.6,15.9,490.0,449.84,351.94
2018,4,10,12,45,92.0,412.0,3.7,15.8,491.5,451.62,353.77
2018,4,10,13,0,98.0,409.0,3.8,15.7,493.0,452.8,355.29
2018,4,10,13,15,56.0,319.0,3.95,15.6,367.0,327.93,258.95
2018,4,10,13,30,14.0,229.0,4.1,15.5,241.0,195.24,153.71
2018,4,10,13,45,8.0,185.0,4.25,15.4,192.0,153.13,120.13
2018,4,10,14,0,2.0,141.0,4.4,15.3,143.0,111.98,86.76
2018,4,10,14,15,7.5,186.5,4.55,15.2,192.5,153.3,120.81
2018,4,10,14,30,13.0,232.0,4.7,15.1,242.0,194.97,154.93
2018,4,10,14,45,15.5,228.5,4.8,14.95,239.5,193.28,153.97
2018,4,10,15,0,18.0,225.0,4.9,14.8,237.0,191.36,152.88
2018,4,10,15,15,24.0,224.5,4.9,14.8,239.5,193.92,155.41
2018,4,10,15,30,30.0,224.0,4.9,14.8,242.0,204.78,164.67
2018,4,10,15,45,30.5,203.5,5.15,14.6,220.5,185.1,149.06
2018,4,10,16,0,31.0,183.0,5.4,14.4,199.0,165.52,133.35
2018,4,10,16,15,71.5,171.5,5.45,14.25,203.0,170.96,137.93
2018,4,10,16,30,112.0,160.0,5.5,14.1,207.0,177.86,142.95
2018,4,10,16,45,284.5,127.0,5.55,14.0,225.0,201.67,157.9
2018,4,10,17,0,457.0,94.0,5.6,13.9,243.0,203.87,151.42
2018,4,10,17,15,361.5,76.0,5.55,13.65,180.5,138.91,97.52
2018,4,10,17,30,266.0,58.0,5.5,13.4,118.0,85.74,55.71
2018,4,10,17,45,174.5,43.0,5.4,13.2,78.0,47.42,28.52
2018,4,10,18,0,83.0,28.0,5.3,13.0,38.0,21.54,12.95
2018,4,10,18,15,75.5,21.0,5.2,12.8,27.0,16.05,4.99
2018,4,10,18,30,68.0,14.0,5.1,12.6,16.0,11.02,0.0
2018,4,10,18,45,34.0,7.0,5.05,12.45,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,5,45,32.5,10.5,4.45,11.65,12.5,8.26,0.0
2018,4,11,6,0,65.0,21.0,4.3,11.7,25.0,15.81,0.0
2018,4,11,6,15,129.0,37.5,4.2,11.9,54.5,27.96,17.93
2018,4,11,6,30,193.0,54.0,4.1,12.1,84.0,49.5,31.54
2018,4,11,6,45,255.0,69.0,4.0,12.25,125.0,84.59,55.86
2018,4,11,7,0,317.0,84.0,3.9,12.4,166.0,126.76,88.83
2018,4,11,7,15,321.5,98.5,3.55,12.55,198.0,162.83,120.99
2018,4,11,7,30,326.0,113.0,3.2,12.7,230.0,199.22,153.8
2018,4,11,7,45,317.0,141.5,2.85,12.85,269.5,236.04,186.78
2018,4,11,8,0,308.0,170.0,2.5,13.0,309.0,277.5,222.45
2018,4,11,8,15,316.0,191.0,2.35,13.1,348.0,319.09,257.12
2018,4,11,8,30,324.0,212.0,2.2,13.2,387.0,361.11,291.18
2018,4,11,8,45,427.5,204.5,2.05,13.35,456.5,443.52,356.29
2018,4,11,9,0,531.0,197.0,1.9,13.5,526.0,524.82,418.95
2018,4,11,9,15,532.0,212.0,2.1,13.7,561.0,566.39,450.64
2018,4,11,9,30,533.0,227.0,2.3,13.9,596.0,606.45,480.88
2018,4,11,9,45,430.0,278.0,2.55,14.05,585.5,599.68,474.21
2018,4,11,10,0,327.0,329.0,2.8,14.2,575.0,569.99,450.35
2018,4,11,10,15,323.0,344.5,3.15,14.25,595.5,594.14,469.02
2018,4,11,10,30,319.0,360.0,3.5,14.3,616.0,616.81,486.12
2018,4,11,10,45,441.0,327.5,3.85,14.3,692.0,718.37,564.51
2018,4,11,11,0,563.0,295.0,4.2,14.3,768.0,808.83,633.48
2018,4,11,11,15,586.0,291.0,4.4,14.25,791.0,837.35,655.12
2018,4,11,11,30,609.0,287.0,4.6,14.2,814.0,866.43,677.52
2018,4,11,11,45,629.5,280.0,4.8,14.15,828.5,886.12,693.28
2018,4,11,12,0,650.0,273.0,5.0,14.1,843.0,902.88,707.06
2018,4,11,12,15,550.0,313.5,5.1,14.1,795.5,844.09,662.58
2018,4,11,12,30,450.0,354.0,5.2,14.1,748.0,785.84,618.18
2018,4,11,12,45,432.5,357.5,5.3,14.1,733.0,768.45,605.83
2018,4,11,13,0,415.0,361.0,5.4,14.1,718.0,749.05,591.72
2018,4,11,13,15,360.5,369.5,5.4,14.1,675.0,684.16,542.63
2018,4,11,13,30,306.0,378.0,5.4,14.1,632.0,635.73,505.29
2018,4,11,13,45,201.5,356.5,5.4,14.05,522.0,500.13,400.18
2018,4,11,14,0,97.0,335.0,5.4,14.0,412.0,370.41,297.07
2018,4,11,14,15,247.0,294.5,5.45,13.95,479.0,479.18,387.14
2018,4,11,14,30,397.0,254.0,5.5,13.9,546.0,560.4,453.5
2018,4,11,14,45,575.0,201.5,5.5,13.85,600.5,628.84,509.32
2018,4,11,15,0,753.0,149.0,5.5,13.8,655.0,674.98,546.75
2018,4,11,15,15,608.0,179.0,5.5,13.8,570.5,574.06,466.1
2018,4,11,15,30,463.0,209.0,5.5,13.8,486.0,477.46,388.31
2018,4,11,15,45,427.0,199.0,5.6,13.65,438.0,422.53,344.01
2018,4,11,16,0,391.0,189.0,5.7,13.5,390.0,370.19,300.87
2018,4,11,16,15,277.5,180.5,5.8,13.45,316.0,280.83,227.34
2018,4,11,16,30,164.0,172.0,5.9,13.4,242.0,206.48,166.19
2018,4,11,16,45,93.5,112.5,6.05,13.3,151.5,123.64,97.51
2018,4,11,17,0,23.0,53.0,6.2,13.2,61.0,47.68,34.59
2018,4,11,17,15,23.0,39.5,6.55,13.1,46.0,35.56,24.02
2018,4,11,17,30,23.0,26.0,6.9,13.0,31.0,24.37,14.27
2018,4,11,17,45,30.5,35.5,7.25,12.85,40.5,29.78,18.65
2018,4,11,18,0,38.0,45.0,7.6,12.7,50.0,33.14,23.04
2018,4,11,18,15,20.5,27.5,7.75,12.55,30.0,20.53,8.68
2018,4,11,18,30,3.0,10.0,7.9,12.4,10.0,7.87,0.0
2018,4,11,18,45,1.5,5.0,8.0,12.25,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.1,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.9,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.45,10.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.7,10.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.55,10.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.05,9.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,12,5,45,59.0,13.5,6.0,10.5,17.0,10.62,0.0
2018,4,12,6,0,118.0,27.0,6.0,10.7,34.0,20.27,1.21
2018,4,12,6,15,235.0,41.5,6.05,10.9,73.5,31.25,21.02
2018,4,12,6,30,352.0,56.0,6.1,11.1,113.0,58.03,35.25
2018,4,12,6,45,366.5,69.5,6.15,11.3,148.0,96.26,61.39
2018,4,12,7,0,381.0,83.0,6.2,11.5,183.0,136.11,94.38
2018,4,12,7,15,465.0,92.5,6.2,11.6,242.0,190.15,139.28
2018,4,12,7,30,549.0,102.0,6.2,11.7,301.0,258.29,197.84
2018,4,12,7,45,625.0,103.5,6.15,11.8,363.0,322.09,253.73
2018,4,12,8,0,701.0,105.0,6.1,11.9,425.0,393.35,315.68
2018,4,12,8,15,726.5,111.0,6.05,12.0,475.5,452.39,367.38
2018,4,12,8,30,752.0,117.0,6.0,12.1,526.0,512.56,418.71
2018,4,12,8,45,755.5,127.0,5.95,12.2,568.5,564.85,462.37
2018,4,12,9,0,759.0,137.0,5.9,12.3,611.0,615.51,503.49
2018,4,12,9,15,655.0,181.0,5.85,12.45,609.5,624.5,509.59
2018,4,12,9,30,551.0,225.0,5.8,12.6,608.0,615.66,501.14
2018,4,12,9,45,694.5,184.5,5.7,12.7,693.0,716.36,580.75
2018,4,12,10,0,838.0,144.0,5.6,12.8,778.0,812.18,654.84
2018,4,12,10,15,846.5,147.0,5.55,12.9,808.5,850.37,681.43
2018,4,12,10,30,855.0,150.0,5.5,13.0,839.0,885.84,706.0
2018,4,12,10,45,860.5,151.5,5.45,13.1,861.5,914.37,725.34
2018,4,12,11,0,866.0,153.0,5.4,13.2,884.0,939.66,742.29
2018,4,12,11,15,867.5,155.5,5.45,13.25,898.5,958.91,755.68
2018,4,12,11,30,869.0,158.0,5.5,13.3,913.0,974.54,766.6
2018,4,12,11,45,867.5,161.0,5.55,13.35,919.5,984.19,773.34
2018,4,12,12,0,866.0,164.0,5.6,13.4,926.0,990.06,777.53
2018,4,12,12,15,861.5,167.0,5.75,13.4,924.0,989.35,777.97
2018,4,12,12,30,857.0,170.0,5.9,13.4,922.0,984.88,775.83
2018,4,12,12,45,848.5,173.0,6.05,13.4,911.0,973.01,768.44
2018,4,12,13,0,840.0,176.0,6.2,13.4,900.0,957.6,758.53
2018,4,12,13,15,837.5,173.0,6.35,13.4,883.0,938.65,746.07
2018,4,12,13,30,835.0,170.0,6.5,13.4,866.0,916.27,731.05
2018,4,12,13,45,830.0,167.0,6.6,13.35,841.5,888.43,711.85
2018,4,12,14,0,825.0,164.0,6.7,13.3,817.0,857.51,690.27
2018,4,12,14,15,816.5,160.0,6.8,13.25,785.0,819.99,663.25
2018,4,12,14,30,808.0,156.0,6.9,13.2,753.0,779.96,633.3
2018,4,12,14,45,796.5,150.5,6.95,13.15,714.0,734.14,598.21
2018,4,12,15,0,785.0,145.0,7.0,13.1,675.0,689.69,563.44
2018,4,12,15,15,766.0,141.0,7.0,13.1,630.5,636.54,520.91
2018,4,12,15,30,747.0,137.0,7.0,13.1,586.0,582.79,477.04
2018,4,12,15,45,727.5,131.0,7.1,12.95,538.5,526.64,430.66
2018,4,12,16,0,708.0,125.0,7.2,12.8,491.0,470.61,383.14
2018,4,12,16,15,682.5,116.5,7.15,12.65,440.0,410.22,330.76
2018,4,12,16,30,657.0,108.0,7.1,12.5,389.0,351.28,278.42
2018,4,12,16,45,617.0,100.0,7.1,12.4,336.5,290.04,223.63
2018,4,12,17,0,577.0,92.0,7.1,12.3,284.0,232.57,171.88
2018,4,12,17,15,515.5,83.0,7.0,12.1,232.0,174.32,121.4
2018,4,12,17,30,454.0,74.0,6.9,11.9,180.0,120.0,77.02
2018,4,12,17,45,361.0,62.0,6.8,11.75,132.5,72.15,44.0
2018,4,12,18,0,268.0,50.0,6.7,11.6,85.0,37.49,26.99
2018,4,12,18,15,161.0,32.5,6.6,11.45,51.0,24.42,12.17
2018,4,12,18,30,54.0,15.0,6.5,11.3,17.0,11.8,0.0
2018,4,12,18,45,27.0,7.5,6.45,11.15,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.2,10.05,0.0,0.0,0.0
