Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.95,10.0,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.9,10.3,1.0,0.0,0.0
2018,4,13,5,45,70.5,15.0,4.85,10.55,19.5,11.8,0.0
2018,4,13,6,0,138.0,29.0,4.8,10.8,38.0,21.78,4.91
2018,4,13,6,15,252.0,42.5,4.85,11.1,77.5,32.06,21.9
2018,4,13,6,30,366.0,56.0,4.9,11.4,117.0,58.15,35.23
2018,4,13,6,45,446.5,66.0,4.9,11.7,167.0,104.27,64.82
2018,4,13,7,0,527.0,76.0,4.9,12.0,217.0,157.55,105.8
2018,4,13,7,15,581.0,82.5,4.9,12.3,269.5,211.37,151.93
2018,4,13,7,30,635.0,89.0,4.9,12.6,322.0,271.03,204.53
2018,4,13,7,45,673.0,95.0,4.95,12.9,375.0,330.14,257.32
2018,4,13,8,0,711.0,101.0,5.0,13.2,428.0,392.46,311.99
2018,4,13,8,15,738.0,106.0,4.95,13.4,479.0,451.62,363.07
2018,4,13,8,30,765.0,111.0,4.9,13.6,530.0,512.02,413.73
2018,4,13,8,45,784.5,115.0,4.85,13.85,577.0,567.36,458.96
2018,4,13,9,0,804.0,119.0,4.8,14.1,624.0,622.8,502.95
2018,4,13,9,15,823.0,120.5,4.75,14.3,667.5,674.98,543.4
2018,4,13,9,30,842.0,122.0,4.7,14.5,711.0,726.18,582.08
2018,4,13,9,45,858.0,122.5,4.65,14.7,749.0,772.89,616.51
2018,4,13,10,0,874.0,123.0,4.6,14.9,787.0,817.74,648.11
2018,4,13,10,15,881.0,125.5,4.55,15.05,817.0,845.21,666.13
2018,4,13,10,30,888.0,128.0,4.5,15.2,847.0,878.8,688.56
2018,4,13,10,45,893.0,129.5,4.5,15.35,869.5,906.71,707.1
2018,4,13,11,0,898.0,131.0,4.5,15.5,892.0,931.32,723.29
2018,4,13,11,15,900.5,132.5,4.45,15.65,906.5,950.27,735.09
2018,4,13,11,30,903.0,134.0,4.4,15.8,921.0,965.63,744.43
2018,4,13,11,45,903.5,135.0,4.4,15.9,927.5,975.04,750.3
2018,4,13,12,0,904.0,136.0,4.4,16.0,934.0,980.73,753.74
2018,4,13,12,15,898.5,138.5,4.45,16.05,930.5,978.46,752.4
2018,4,13,12,30,893.0,141.0,4.5,16.1,927.0,972.48,748.66
2018,4,13,12,45,861.5,155.0,4.5,16.2,907.0,964.83,743.31
2018,4,13,13,0,830.0,169.0,4.5,16.3,887.0,938.95,725.31
2018,4,13,13,15,858.5,151.5,4.55,16.3,881.5,934.0,722.91
2018,4,13,13,30,887.0,134.0,4.6,16.3,876.0,911.74,708.21
2018,4,13,13,45,876.5,133.5,4.6,16.35,848.5,881.26,687.26
2018,4,13,14,0,866.0,133.0,4.6,16.4,821.0,858.66,671.99
2018,4,13,14,15,853.5,132.5,4.6,16.35,788.5,820.22,645.43
2018,4,13,14,30,841.0,132.0,4.6,16.3,756.0,779.4,616.39
2018,4,13,14,45,820.5,131.5,4.65,16.25,714.5,730.73,580.55
2018,4,13,15,0,800.0,131.0,4.7,16.2,673.0,680.83,543.04
2018,4,13,15,15,780.5,127.0,4.7,16.2,627.5,627.45,501.81
2018,4,13,15,30,761.0,123.0,4.7,16.2,582.0,574.69,460.06
2018,4,13,15,45,758.5,114.0,4.75,16.0,540.0,524.28,419.57
2018,4,13,16,0,756.0,105.0,4.8,15.8,498.0,472.25,376.4
2018,4,13,16,15,732.5,99.0,4.85,15.6,448.0,412.75,325.94
2018,4,13,16,30,709.0,93.0,4.9,15.4,398.0,354.33,274.99
2018,4,13,16,45,673.5,86.5,4.95,15.15,345.5,293.18,221.05
2018,4,13,17,0,638.0,80.0,5.0,14.9,293.0,235.16,169.33
2018,4,13,17,15,576.5,73.0,5.1,14.55,240.0,175.31,118.12
2018,4,13,17,30,515.0,66.0,5.2,14.2,187.0,122.43,75.77
2018,4,13,17,45,418.5,56.0,5.25,13.8,138.0,72.29,42.38
2018,4,13,18,0,322.0,46.0,5.3,13.4,89.0,34.99,24.71
2018,4,13,18,15,201.0,31.0,5.25,13.15,54.0,23.5,11.95
2018,4,13,18,30,80.0,16.0,5.2,12.9,19.0,12.59,0.0
2018,4,13,18,45,40.0,8.0,5.2,12.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,3.25,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,14,5,45,90.0,15.5,3.3,11.9,21.5,12.2,0.0
2018,4,14,6,0,174.0,29.0,3.3,12.1,41.0,21.91,7.18
2018,4,14,6,15,260.5,42.0,3.35,12.35,77.5,31.77,21.71
2018,4,14,6,30,347.0,55.0,3.4,12.6,114.0,56.17,34.08
2018,4,14,6,45,430.0,65.0,3.5,12.9,164.5,101.08,62.59
2018,4,14,7,0,513.0,75.0,3.6,13.2,215.0,153.59,102.47
2018,4,14,7,15,586.5,80.0,3.55,13.45,272.0,209.56,149.11
2018,4,14,7,30,660.0,85.0,3.5,13.7,329.0,273.65,204.22
2018,4,14,7,45,683.5,92.5,3.5,13.95,378.5,330.34,254.88
2018,4,14,8,0,707.0,100.0,3.5,14.2,428.0,388.59,305.8
2018,4,14,8,15,735.0,104.5,3.4,14.45,479.0,447.38,355.63
2018,4,14,8,30,763.0,109.0,3.3,14.7,530.0,507.32,404.85
2018,4,14,8,45,789.5,110.5,3.2,14.95,579.0,564.38,450.38
2018,4,14,9,0,816.0,112.0,3.1,15.2,628.0,621.8,494.76
2018,4,14,9,15,838.5,112.0,3.0,15.45,672.5,675.15,534.77
2018,4,14,9,30,861.0,112.0,2.9,15.7,717.0,727.74,573.06
2018,4,14,9,45,875.0,112.5,2.85,15.95,754.5,765.99,600.38
2018,4,14,10,0,889.0,113.0,2.8,16.2,792.0,808.87,628.96
2018,4,14,10,15,898.0,114.0,2.8,16.4,822.0,845.93,653.3
2018,4,14,10,30,907.0,115.0,2.8,16.6,852.0,880.17,675.52
2018,4,14,10,45,913.0,116.0,2.75,16.75,875.0,908.84,693.49
2018,4,14,11,0,919.0,117.0,2.7,16.9,898.0,934.19,709.12
2018,4,14,11,15,922.5,117.5,2.8,17.0,913.0,953.39,721.98
2018,4,14,11,30,926.0,118.0,2.9,17.1,928.0,968.95,732.52
2018,4,14,11,45,927.5,118.5,2.95,17.2,935.0,978.95,739.0
2018,4,14,12,0,929.0,119.0,3.0,17.3,942.0,985.16,743.1
2018,4,14,12,15,929.0,118.5,3.2,17.35,940.5,985.22,744.54
2018,4,14,12,30,929.0,118.0,3.4,17.4,939.0,981.43,743.46
2018,4,14,12,45,927.0,117.5,3.6,17.4,929.5,971.99,738.71
2018,4,14,13,0,925.0,117.0,3.8,17.4,920.0,958.8,731.4
2018,4,14,13,15,921.5,116.0,4.0,17.35,902.5,940.09,720.39
2018,4,14,13,30,918.0,115.0,4.2,17.3,885.0,917.82,706.83
2018,4,14,13,45,912.5,113.5,4.45,17.25,860.0,889.91,689.79
2018,4,14,14,0,907.0,112.0,4.7,17.2,835.0,858.77,670.49
2018,4,14,14,15,898.5,110.5,4.85,17.1,803.0,822.19,646.38
2018,4,14,14,30,890.0,109.0,5.0,17.0,771.0,782.89,619.94
2018,4,14,14,45,879.0,106.5,5.15,16.9,732.5,738.37,588.01
2018,4,14,15,0,868.0,104.0,5.3,16.8,694.0,691.77,553.2
2018,4,14,15,15,853.0,101.5,5.3,16.8,650.0,645.57,516.89
2018,4,14,15,30,838.0,99.0,5.3,16.8,606.0,592.55,474.56
2018,4,14,15,45,817.0,96.0,5.55,16.45,557.5,534.98,428.7
2018,4,14,16,0,796.0,93.0,5.8,16.1,509.0,477.42,381.19
2018,4,14,16,15,767.5,89.0,5.85,15.8,457.0,416.13,328.87
2018,4,14,16,30,739.0,85.0,5.9,15.5,405.0,356.34,276.41
2018,4,14,16,45,693.0,81.0,5.95,15.25,350.0,291.64,219.35
2018,4,14,17,0,647.0,77.0,6.0,15.0,295.0,232.36,166.63
2018,4,14,17,15,569.5,71.0,5.9,14.7,238.5,170.18,114.05
2018,4,14,17,30,492.0,65.0,5.8,14.4,182.0,116.91,72.23
2018,4,14,17,45,400.5,55.5,5.75,14.1,135.0,69.26,40.83
2018,4,14,18,0,309.0,46.0,5.7,13.8,88.0,34.93,24.67
2018,4,14,18,15,204.5,31.5,5.55,13.65,54.5,23.89,12.66
2018,4,14,18,30,100.0,17.0,5.4,13.5,21.0,13.38,0.0
2018,4,14,18,45,50.0,8.5,5.25,13.35,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.65,11.7,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.8,2.0,0.0,0.0
2018,4,15,5,45,57.5,15.5,2.75,11.9,19.5,12.2,0.0
2018,4,15,6,0,109.0,29.0,2.8,12.0,37.0,21.64,8.62
2018,4,15,6,15,217.0,44.5,2.85,12.2,77.0,33.32,23.2
2018,4,15,6,30,325.0,60.0,2.9,12.4,117.0,58.48,36.78
2018,4,15,6,45,403.5,69.5,3.0,12.6,164.5,98.37,61.55
2018,4,15,7,0,482.0,79.0,3.1,12.8,212.0,151.0,101.76
2018,4,15,7,15,454.0,99.0,3.05,13.05,245.5,190.56,138.42
2018,4,15,7,30,426.0,119.0,3.0,13.3,279.0,229.88,175.23
2018,4,15,7,45,373.0,148.5,2.95,13.55,303.5,264.71,207.97
2018,4,15,8,0,320.0,178.0,2.9,13.8,328.0,285.69,227.86
2018,4,15,8,15,318.0,201.0,2.95,14.0,364.0,324.82,260.74
2018,4,15,8,30,316.0,224.0,3.0,14.2,400.0,363.31,292.17
2018,4,15,8,45,276.5,252.0,3.1,14.4,415.5,384.4,308.95
2018,4,15,9,0,237.0,280.0,3.2,14.6,431.0,390.13,313.14
2018,4,15,9,15,443.5,235.5,3.25,14.7,540.5,522.97,418.55
2018,4,15,9,30,650.0,191.0,3.3,14.8,650.0,655.32,520.63
2018,4,15,9,45,765.0,155.5,3.4,14.95,722.5,734.99,580.83
2018,4,15,10,0,880.0,120.0,3.5,15.1,795.0,806.17,633.61
2018,4,15,10,15,887.5,121.0,3.5,15.15,824.0,841.64,657.45
2018,4,15,10,30,895.0,122.0,3.5,15.2,853.0,874.24,679.35
2018,4,15,10,45,900.5,123.5,3.5,15.25,875.5,902.54,698.16
2018,4,15,11,0,906.0,125.0,3.5,15.3,898.0,927.55,714.65
2018,4,15,11,15,909.0,125.5,3.65,15.35,912.0,945.99,727.58
2018,4,15,11,30,912.0,126.0,3.8,15.4,926.0,960.83,738.15
2018,4,15,11,45,913.0,126.0,3.9,15.4,932.0,969.71,744.54
2018,4,15,12,0,914.0,126.0,4.0,15.4,938.0,974.85,748.51
2018,4,15,12,15,912.5,126.0,4.25,15.4,935.5,973.92,749.29
2018,4,15,12,30,911.0,126.0,4.5,15.4,933.0,969.23,748.22
2018,4,15,12,45,907.0,125.5,4.75,15.35,922.0,958.07,742.87
2018,4,15,13,0,903.0,125.0,5.0,15.3,911.0,943.28,734.86
2018,4,15,13,15,648.5,232.5,5.25,15.2,791.5,826.24,650.73
2018,4,15,13,30,394.0,340.0,5.5,15.1,672.0,684.06,541.2
2018,4,15,13,45,234.0,345.0,5.7,15.0,540.5,527.39,420.53
2018,4,15,14,0,74.0,350.0,5.9,14.9,409.0,361.97,288.78
2018,4,15,14,15,43.0,292.0,6.1,14.7,326.0,282.01,225.6
2018,4,15,14,30,12.0,234.0,6.3,14.5,243.0,194.92,155.24
2018,4,15,14,45,6.5,186.0,6.45,14.3,191.0,150.92,119.69
2018,4,15,15,0,1.0,138.0,6.6,14.1,139.0,108.11,84.64
2018,4,15,15,15,0.5,119.5,6.6,14.1,120.0,92.95,72.27
2018,4,15,15,30,0.0,101.0,6.6,14.1,101.0,77.96,59.96
2018,4,15,15,45,8.5,132.0,6.8,13.7,136.5,106.9,84.57
2018,4,15,16,0,17.0,163.0,7.0,13.3,172.0,135.12,108.56
2018,4,15,16,15,44.5,159.5,6.95,13.15,179.5,147.17,118.71
2018,4,15,16,30,72.0,156.0,6.9,13.0,187.0,150.87,121.36
2018,4,15,16,45,99.0,135.5,6.8,12.8,172.5,141.76,112.68
2018,4,15,17,0,126.0,115.0,6.7,12.6,158.0,124.06,96.06
2018,4,15,17,15,75.0,84.5,6.55,12.45,109.0,81.54,61.26
2018,4,15,17,30,24.0,54.0,6.4,12.3,60.0,44.84,31.92
2018,4,15,17,45,12.0,38.0,6.25,12.1,41.0,30.27,19.89
2018,4,15,18,0,0.0,22.0,6.1,11.9,22.0,16.75,9.03
2018,4,15,18,15,3.0,14.5,6.0,11.8,14.5,11.03,3.04
2018,4,15,18,30,6.0,7.0,5.9,11.7,7.0,5.51,0.0
2018,4,15,18,45,3.0,3.5,5.8,11.6,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,16,5,45,0.0,6.5,4.35,11.1,6.5,5.11,0.0
2018,4,16,6,0,0.0,13.0,4.4,11.2,13.0,9.88,1.4
2018,4,16,6,15,0.0,21.0,4.5,11.2,21.0,15.99,8.3
2018,4,16,6,30,0.0,29.0,4.6,11.2,29.0,22.11,13.29
2018,4,16,6,45,0.0,37.5,4.75,11.25,37.5,28.63,19.12
2018,4,16,7,0,0.0,46.0,4.9,11.3,46.0,35.16,24.88
2018,4,16,7,15,4.0,48.5,4.95,11.3,50.0,37.99,27.17
2018,4,16,7,30,8.0,51.0,5.0,11.3,54.0,41.3,29.89
2018,4,16,7,45,99.5,116.0,5.0,11.3,162.5,131.3,104.88
2018,4,16,8,0,191.0,181.0,5.0,11.3,271.0,229.05,186.12
2018,4,16,8,15,236.5,193.5,5.05,11.3,317.5,280.19,228.93
2018,4,16,8,30,282.0,206.0,5.1,11.3,364.0,329.28,269.95
2018,4,16,8,45,145.0,161.0,5.1,11.35,242.5,220.91,181.19
2018,4,16,9,0,8.0,116.0,5.1,11.4,121.0,94.7,74.57
2018,4,16,9,15,62.0,198.5,5.1,11.4,242.0,204.6,166.81
2018,4,16,9,30,116.0,281.0,5.1,11.4,363.0,330.15,269.39
2018,4,16,9,45,249.5,302.0,5.1,11.45,490.5,466.8,380.16
2018,4,16,10,0,383.0,323.0,5.1,11.5,618.0,600.06,485.47
2018,4,16,10,15,472.0,299.5,5.1,11.5,677.0,679.84,547.47
2018,4,16,10,30,561.0,276.0,5.1,11.5,736.0,748.81,600.9
2018,4,16,10,45,707.5,217.5,5.1,11.5,813.0,842.27,673.26
2018,4,16,11,0,854.0,159.0,5.1,11.5,890.0,924.08,733.67
2018,4,16,11,15,772.0,197.5,5.1,11.5,867.0,910.41,722.65
2018,4,16,11,30,690.0,236.0,5.1,11.5,844.0,883.12,701.13
2018,4,16,11,45,486.0,325.0,5.1,11.45,754.5,780.38,620.38
2018,4,16,12,0,282.0,414.0,5.1,11.4,665.0,661.12,525.9
2018,4,16,12,15,281.0,404.5,5.15,11.4,654.5,651.41,519.4
2018,4,16,12,30,280.0,395.0,5.2,11.4,644.0,640.12,511.24
2018,4,16,12,45,169.5,288.5,5.3,11.4,439.0,435.79,352.43
2018,4,16,13,0,59.0,182.0,5.4,11.4,234.0,219.14,177.29
2018,4,16,13,15,327.0,215.0,5.5,11.4,492.0,516.55,422.64
2018,4,16,13,30,595.0,248.0,5.6,11.4,750.0,776.46,625.66
2018,4,16,13,45,747.0,183.0,5.7,11.35,794.5,827.94,667.41
2018,4,16,14,0,899.0,118.0,5.8,11.3,839.0,851.41,686.72
2018,4,16,14,15,892.0,115.0,5.95,11.25,807.0,814.87,660.88
2018,4,16,14,30,885.0,112.0,6.1,11.2,775.0,775.55,632.9
2018,4,16,14,45,884.0,105.0,6.2,11.15,739.0,734.14,601.32
2018,4,16,15,0,883.0,98.0,6.3,11.1,703.0,689.82,566.65
2018,4,16,15,15,840.0,104.0,6.3,11.1,650.0,633.63,520.86
2018,4,16,15,30,797.0,110.0,6.3,11.1,597.0,573.38,471.11
2018,4,16,15,45,692.5,128.0,6.45,11.0,526.5,494.09,405.42
2018,4,16,16,0,588.0,146.0,6.6,10.9,456.0,421.58,344.44
2018,4,16,16,15,527.0,140.0,6.65,10.85,397.0,350.23,283.62
2018,4,16,16,30,466.0,134.0,6.7,10.8,338.0,290.19,231.52
2018,4,16,16,45,526.0,107.5,6.7,10.75,310.0,259.74,200.76
2018,4,16,17,0,586.0,81.0,6.7,10.7,282.0,216.55,157.89
2018,4,16,17,15,547.5,72.0,6.6,10.6,234.5,162.96,110.5
2018,4,16,17,30,509.0,63.0,6.5,10.5,187.0,113.6,70.08
2018,4,16,17,45,420.5,53.5,6.4,10.4,139.0,65.68,38.86
2018,4,16,18,0,332.0,44.0,6.3,10.3,91.0,35.75,25.87
2018,4,16,18,15,217.0,31.0,6.2,10.2,56.5,23.6,13.36
2018,4,16,18,30,102.0,18.0,6.1,10.1,22.0,14.16,0.0
2018,4,16,18,45,51.0,9.0,6.05,10.05,11.0,7.08,0.0
2018,4,16,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.9,9.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.7,9.15,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.6,9.4,4.0,0.0,0.0
2018,4,17,5,45,131.5,18.0,3.5,9.65,28.0,14.16,0.0
2018,4,17,6,0,242.0,32.0,3.4,9.9,52.0,24.36,12.78
2018,4,17,6,15,355.5,43.0,3.3,10.1,96.0,35.23,25.3
2018,4,17,6,30,469.0,54.0,3.2,10.3,140.0,61.03,36.66
2018,4,17,6,45,540.5,62.0,3.15,10.5,192.0,107.79,64.59
2018,4,17,7,0,612.0,70.0,3.1,10.7,244.0,163.13,106.99
2018,4,17,7,15,660.0,76.0,2.95,10.9,298.5,219.74,155.63
2018,4,17,7,30,708.0,82.0,2.8,11.1,353.0,281.29,210.04
2018,4,17,7,45,742.0,86.5,2.7,11.3,407.0,341.29,263.56
2018,4,17,8,0,776.0,91.0,2.6,11.5,461.0,404.89,318.92
2018,4,17,8,15,800.5,95.0,2.45,11.75,512.5,464.53,369.54
2018,4,17,8,30,825.0,99.0,2.3,12.0,564.0,524.96,418.95
2018,4,17,8,45,843.5,102.0,2.2,12.2,611.5,581.53,463.89
2018,4,17,9,0,862.0,105.0,2.1,12.4,659.0,637.58,506.83
2018,4,17,9,15,876.5,107.0,2.0,12.65,702.0,689.22,544.94
2018,4,17,9,30,891.0,109.0,1.9,12.9,745.0,733.08,576.3
2018,4,17,9,45,902.0,110.5,1.75,13.1,782.0,777.5,606.61
2018,4,17,10,0,913.0,112.0,1.6,13.3,819.0,819.61,632.97
2018,4,17,10,15,919.5,114.5,1.6,13.45,849.0,856.49,656.69
2018,4,17,10,30,926.0,117.0,1.6,13.6,879.0,890.34,678.17
2018,4,17,10,45,930.0,118.5,1.6,13.8,901.0,917.92,695.16
2018,4,17,11,0,934.0,120.0,1.6,14.0,923.0,942.04,709.83
2018,4,17,11,15,937.0,121.5,1.7,14.1,938.0,961.69,723.21
2018,4,17,11,30,940.0,123.0,1.8,14.2,953.0,977.65,734.25
2018,4,17,11,45,941.5,123.0,1.9,14.3,959.5,987.08,741.09
2018,4,17,12,0,943.0,123.0,2.0,14.4,966.0,992.67,745.54
2018,4,17,12,15,942.0,123.5,2.2,14.45,964.5,992.56,747.66
2018,4,17,12,30,941.0,124.0,2.4,14.5,963.0,988.58,747.19
2018,4,17,12,45,938.5,123.0,2.55,14.6,952.5,978.02,741.61
2018,4,17,13,0,936.0,122.0,2.7,14.7,942.0,963.67,733.5
2018,4,17,13,15,928.0,123.0,2.9,14.65,922.5,942.62,721.58
2018,4,17,13,30,920.0,124.0,3.1,14.6,903.0,918.15,707.13
2018,4,17,13,45,910.5,124.5,3.3,14.6,876.5,888.69,688.83
2018,4,17,14,0,901.0,125.0,3.5,14.6,850.0,856.2,668.11
2018,4,17,14,15,890.5,124.0,3.75,14.55,817.0,818.73,643.85
2018,4,17,14,30,880.0,123.0,4.0,14.5,784.0,786.81,622.49
2018,4,17,14,45,866.0,121.0,4.3,14.4,744.5,740.15,589.31
2018,4,17,15,0,852.0,119.0,4.6,14.3,705.0,691.67,554.09
2018,4,17,15,15,835.5,116.5,4.6,14.3,660.5,639.64,513.49
2018,4,17,15,30,819.0,114.0,4.6,14.3,616.0,586.6,471.1
2018,4,17,15,45,797.5,110.0,5.0,14.05,567.0,528.88,425.31
2018,4,17,16,0,776.0,106.0,5.4,13.8,518.0,471.28,377.75
2018,4,17,16,15,721.5,101.0,5.45,13.6,454.0,398.96,316.56
2018,4,17,16,30,667.0,96.0,5.5,13.4,390.0,331.53,258.24
2018,4,17,16,45,610.0,90.0,5.6,13.2,332.5,267.49,202.2
2018,4,17,17,0,553.0,84.0,5.7,13.0,275.0,209.2,151.15
2018,4,17,17,15,496.0,76.0,5.7,12.7,225.5,155.36,105.28
2018,4,17,17,30,439.0,68.0,5.7,12.4,176.0,108.04,68.01
2018,4,17,17,45,375.0,57.0,5.7,12.15,133.5,62.34,37.53
2018,4,17,18,0,311.0,46.0,5.7,11.9,91.0,34.99,25.08
2018,4,17,18,15,208.0,32.5,5.65,11.7,57.5,24.65,14.38
2018,4,17,18,30,105.0,19.0,5.6,11.5,24.0,14.39,0.0
2018,4,17,18,45,52.5,9.5,5.55,11.35,12.0,7.47,0.0
2018,4,17,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,2.55,10.5,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,2.5,10.6,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.0,2.5,10.7,6.0,4.72,0.0
2018,4,18,6,0,0.0,10.0,2.5,10.8,10.0,7.58,0.29
2018,4,18,6,15,0.0,15.0,2.45,10.95,15.0,11.39,4.38
2018,4,18,6,30,0.0,20.0,2.4,11.1,20.0,15.2,7.44
2018,4,18,6,45,0.0,23.0,2.4,11.2,23.0,17.5,9.54
2018,4,18,7,0,0.0,26.0,2.4,11.3,26.0,19.8,11.59
2018,4,18,7,15,0.0,41.5,2.3,11.35,41.5,31.7,21.91
2018,4,18,7,30,0.0,57.0,2.2,11.4,57.0,43.65,32.17
2018,4,18,7,45,0.0,62.0,2.1,11.5,62.0,47.52,35.37
2018,4,18,8,0,0.0,67.0,2.0,11.6,67.0,51.41,38.55
2018,4,18,8,15,0.0,70.0,2.0,11.7,70.0,53.76,40.39
2018,4,18,8,30,0.0,73.0,2.0,11.8,73.0,56.12,42.22
2018,4,18,8,45,22.0,148.0,2.05,11.9,162.0,132.37,106.12
2018,4,18,9,0,44.0,223.0,2.1,12.0,251.0,210.6,170.05
2018,4,18,9,15,59.5,270.0,2.2,12.15,311.0,264.09,212.72
2018,4,18,9,30,75.0,317.0,2.3,12.3,371.0,319.68,256.42
2018,4,18,9,45,127.5,344.0,2.4,12.45,441.0,399.54,319.15
2018,4,18,10,0,180.0,371.0,2.5,12.6,511.0,470.54,373.93
2018,4,18,10,15,180.0,386.0,2.65,12.75,530.5,491.79,389.42
2018,4,18,10,30,180.0,401.0,2.8,12.9,550.0,512.36,404.58
2018,4,18,10,45,155.5,409.0,2.95,13.0,540.0,504.9,398.08
2018,4,18,11,0,131.0,417.0,3.1,13.1,530.0,495.57,390.27
2018,4,18,11,15,99.5,403.5,3.25,13.15,490.0,440.46,347.81
2018,4,18,11,30,68.0,390.0,3.4,13.2,450.0,401.22,317.05
2018,4,18,11,45,68.5,399.5,3.55,13.25,460.5,411.42,325.04
2018,4,18,12,0,69.0,409.0,3.7,13.3,471.0,421.24,332.57
2018,4,18,12,15,62.0,402.0,3.8,13.35,457.5,408.32,322.46
2018,4,18,12,30,55.0,395.0,3.9,13.4,444.0,395.02,312.14
2018,4,18,12,45,37.5,331.0,3.95,13.45,364.5,319.47,253.22
2018,4,18,13,0,20.0,267.0,4.0,13.5,285.0,245.34,194.57
2018,4,18,13,15,28.0,275.0,4.0,13.5,299.5,258.76,205.8
2018,4,18,13,30,36.0,283.0,4.0,13.5,314.0,271.7,216.46
2018,4,18,13,45,114.0,315.0,4.05,13.5,408.0,379.68,303.87
2018,4,18,14,0,192.0,347.0,4.1,13.5,502.0,466.88,373.11
2018,4,18,14,15,402.5,284.5,4.05,13.45,593.0,593.93,474.56
2018,4,18,14,30,613.0,222.0,4.0,13.4,684.0,681.53,543.52
2018,4,18,14,45,730.5,168.5,4.0,13.35,692.0,689.78,551.09
2018,4,18,15,0,848.0,115.0,4.0,13.3,700.0,682.07,546.49
2018,4,18,15,15,859.5,104.5,4.0,13.3,665.0,639.85,513.41
2018,4,18,15,30,871.0,94.0,4.0,13.3,630.0,590.74,474.26
2018,4,18,15,45,852.5,90.5,3.9,13.1,580.5,536.04,429.39
2018,4,18,16,0,834.0,87.0,3.8,12.9,531.0,477.77,380.47
2018,4,18,16,15,808.5,83.0,3.75,12.75,478.5,416.2,327.58
2018,4,18,16,30,783.0,79.0,3.7,12.6,426.0,355.77,274.21
2018,4,18,16,45,742.5,74.5,3.6,12.4,370.0,291.95,217.51
2018,4,18,17,0,702.0,70.0,3.5,12.2,314.0,229.67,162.01
2018,4,18,17,15,587.0,68.0,3.35,11.9,248.5,162.4,107.09
2018,4,18,17,30,472.0,66.0,3.2,11.6,183.0,108.4,67.16
2018,4,18,17,45,375.5,56.0,3.1,11.3,135.0,62.59,38.37
2018,4,18,18,0,279.0,46.0,3.0,11.0,87.0,34.8,25.08
2018,4,18,18,15,187.0,32.0,2.95,10.8,55.0,24.22,14.35
2018,4,18,18,30,95.0,18.0,2.9,10.6,23.0,13.65,0.0
2018,4,18,18,45,47.5,9.0,2.9,10.4,11.5,7.08,0.0
2018,4,18,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.0,2.9,9.55,3.0,0.0,0.0
2018,4,19,5,30,40.0,6.0,3.0,9.8,6.0,4.72,0.0
2018,4,19,5,45,176.5,18.5,3.1,10.05,33.0,14.56,0.0
2018,4,19,6,0,313.0,31.0,3.2,10.3,60.0,25.65,15.02
2018,4,19,6,15,415.0,40.5,3.4,10.55,105.0,33.37,23.79
2018,4,19,6,30,517.0,50.0,3.6,10.8,150.0,58.22,33.84
2018,4,19,6,45,450.0,71.0,3.75,11.0,177.0,104.63,65.79
2018,4,19,7,0,383.0,92.0,3.9,11.2,204.0,138.84,96.5
2018,4,19,7,15,542.5,86.5,4.0,11.45,279.5,200.46,143.9
2018,4,19,7,30,702.0,81.0,4.1,11.7,355.0,276.31,205.97
2018,4,19,7,45,688.0,96.5,4.25,11.9,396.5,329.19,255.16
2018,4,19,8,0,674.0,112.0,4.4,12.1,438.0,379.38,300.91
2018,4,19,8,15,697.0,117.5,4.45,12.35,486.0,434.58,348.73
2018,4,19,8,30,720.0,123.0,4.5,12.6,534.0,490.65,395.99
2018,4,19,8,45,683.0,147.5,4.55,12.8,563.0,531.29,429.72
2018,4,19,9,0,646.0,172.0,4.6,13.0,592.0,566.24,457.77
2018,4,19,9,15,754.5,144.0,4.65,13.2,665.0,642.76,518.59
2018,4,19,9,30,863.0,116.0,4.7,13.4,738.0,722.47,580.71
2018,4,19,9,45,859.0,124.5,4.7,13.6,769.0,762.34,610.09
2018,4,19,10,0,855.0,133.0,4.7,13.8,800.0,798.9,636.6
2018,4,19,10,15,823.0,154.0,4.75,13.95,815.5,821.41,652.12
2018,4,19,10,30,791.0,175.0,4.8,14.1,831.0,838.31,663.44
2018,4,19,10,45,663.0,241.0,4.9,14.2,800.5,818.17,645.53
2018,4,19,11,0,535.0,307.0,5.0,14.3,770.0,777.53,612.72
2018,4,19,11,15,468.5,339.5,5.1,14.4,749.5,758.4,597.12
2018,4,19,11,30,402.0,372.0,5.2,14.5,729.0,734.61,577.82
2018,4,19,11,45,338.0,400.0,5.35,14.6,701.5,691.63,544.72
2018,4,19,12,0,274.0,428.0,5.5,14.7,674.0,661.35,520.55
2018,4,19,12,15,282.5,425.5,5.7,14.75,679.0,666.86,525.55
2018,4,19,12,30,291.0,423.0,5.9,14.8,684.0,670.73,529.21
2018,4,19,12,45,324.5,406.5,6.1,14.85,694.5,682.35,539.55
2018,4,19,13,0,358.0,390.0,6.3,14.9,705.0,691.65,548.13
2018,4,19,13,15,378.5,373.5,6.4,14.9,701.0,686.96,545.74
2018,4,19,13,30,399.0,357.0,6.5,14.9,697.0,694.13,552.06
2018,4,19,13,45,497.0,305.5,6.65,14.9,716.5,718.06,573.45
2018,4,19,14,0,595.0,254.0,6.8,14.9,736.0,737.96,591.42
2018,4,19,14,15,747.0,183.5,6.85,14.85,764.5,771.4,620.27
2018,4,19,14,30,899.0,113.0,6.9,14.8,793.0,777.21,627.92
2018,4,19,14,45,886.5,111.0,6.95,14.7,753.5,731.95,592.98
2018,4,19,15,0,874.0,109.0,7.0,14.6,714.0,690.17,560.04
2018,4,19,15,15,858.5,106.0,7.0,14.6,669.0,637.55,517.72
2018,4,19,15,30,843.0,103.0,7.0,14.6,624.0,583.79,473.54
2018,4,19,15,45,751.5,117.0,6.9,14.4,554.0,506.0,409.34
2018,4,19,16,0,660.0,131.0,6.8,14.2,484.0,434.5,349.46
2018,4,19,16,15,541.5,139.5,6.65,14.05,410.0,349.25,278.32
2018,4,19,16,30,423.0,148.0,6.5,13.9,336.0,281.05,221.28
2018,4,19,16,45,486.0,121.5,6.35,13.7,311.5,249.21,190.02
2018,4,19,17,0,549.0,95.0,6.2,13.5,287.0,213.46,154.21
2018,4,19,17,15,515.5,84.5,6.05,13.2,241.0,162.05,109.73
2018,4,19,17,30,482.0,74.0,5.9,12.9,195.0,114.33,71.74
2018,4,19,17,45,410.5,63.0,5.75,12.6,149.0,65.65,40.46
2018,4,19,18,0,339.0,52.0,5.6,12.3,103.0,39.39,28.99
2018,4,19,18,15,226.5,37.5,5.4,12.1,66.0,28.33,17.82
2018,4,19,18,30,114.0,23.0,5.2,11.9,29.0,17.34,0.0
2018,4,19,18,45,57.0,11.5,5.05,11.7,14.5,9.05,0.0
2018,4,19,19,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.3,10.95,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.3,11.2,2.0,1.57,0.0
2018,4,20,5,45,0.0,10.5,3.25,11.5,10.5,7.99,0.0
2018,4,20,6,0,0.0,19.0,3.2,11.8,19.0,14.47,6.19
2018,4,20,6,15,8.5,33.5,3.25,12.05,35.0,25.66,16.94
2018,4,20,6,30,17.0,48.0,3.3,12.3,51.0,37.29,25.96
2018,4,20,6,45,8.5,65.5,3.3,12.55,67.0,50.52,37.53
2018,4,20,7,0,0.0,83.0,3.3,12.8,83.0,63.12,48.73
2018,4,20,7,15,0.0,101.0,3.25,13.05,101.0,77.1,60.58
2018,4,20,7,30,0.0,119.0,3.2,13.3,119.0,91.26,72.37
2018,4,20,7,45,6.5,143.5,3.15,13.55,146.5,112.8,90.03
2018,4,20,8,0,13.0,168.0,3.1,13.8,174.0,135.35,108.38
2018,4,20,8,15,29.5,200.5,3.1,14.1,216.5,175.27,140.8
2018,4,20,8,30,46.0,233.0,3.1,14.4,259.0,213.28,171.29
2018,4,20,8,45,59.0,259.0,3.1,14.65,295.5,245.91,197.16
2018,4,20,9,0,72.0,285.0,3.1,14.9,332.0,279.98,223.91
2018,4,20,9,15,84.5,308.5,3.1,15.1,367.0,312.84,249.46
2018,4,20,9,30,97.0,332.0,3.1,15.3,402.0,346.77,275.58
2018,4,20,9,45,127.5,354.0,3.15,15.45,451.0,406.49,321.72
2018,4,20,10,0,158.0,376.0,3.2,15.6,500.0,455.94,359.37
2018,4,20,10,15,180.5,390.5,3.2,15.8,537.0,493.83,387.64
2018,4,20,10,30,203.0,405.0,3.2,16.0,574.0,532.38,416.15
2018,4,20,10,45,194.5,417.0,3.25,16.15,582.0,542.76,422.98
2018,4,20,11,0,186.0,429.0,3.3,16.3,590.0,551.88,428.99
2018,4,20,11,15,156.5,435.0,3.35,16.4,572.0,535.69,415.87
2018,4,20,11,30,127.0,441.0,3.4,16.5,554.0,517.77,401.54
2018,4,20,11,45,132.5,443.5,3.4,16.6,562.5,526.81,408.23
2018,4,20,12,0,138.0,446.0,3.4,16.7,571.0,535.06,414.22
2018,4,20,12,15,140.0,445.5,3.5,16.7,572.0,536.45,415.49
2018,4,20,12,30,142.0,445.0,3.6,16.7,573.0,536.91,416.14
2018,4,20,12,45,130.0,439.0,3.75,16.75,555.0,518.77,402.69
2018,4,20,13,0,118.0,433.0,3.9,16.8,537.0,500.06,388.84
2018,4,20,13,15,112.5,422.5,4.1,16.75,520.0,482.47,376.21
2018,4,20,13,30,107.0,412.0,4.3,16.7,503.0,448.05,350.96
2018,4,20,13,45,176.0,374.0,4.45,16.6,519.0,482.47,380.02
2018,4,20,14,0,245.0,336.0,4.6,16.5,535.0,511.13,404.24
2018,4,20,14,15,359.5,288.0,4.85,16.4,567.5,559.84,444.69
2018,4,20,14,30,474.0,240.0,5.1,16.3,600.0,585.38,467.22
2018,4,20,14,45,604.5,190.0,5.3,16.15,625.0,616.12,493.26
2018,4,20,15,0,735.0,140.0,5.5,16.0,650.0,627.55,503.88
2018,4,20,15,15,764.5,125.0,5.5,16.0,626.5,595.22,478.1
2018,4,20,15,30,794.0,110.0,5.5,16.0,603.0,559.95,449.21
2018,4,20,15,45,601.5,144.5,5.85,15.6,501.0,451.76,362.95
2018,4,20,16,0,409.0,179.0,6.2,15.2,399.0,353.11,283.46
2018,4,20,16,15,535.0,140.0,6.25,14.9,398.0,344.94,273.6
2018,4,20,16,30,661.0,101.0,6.3,14.6,397.0,326.53,252.57
2018,4,20,16,45,625.5,93.5,6.3,14.3,345.5,268.26,200.8
2018,4,20,17,0,590.0,86.0,6.3,14.0,294.0,213.23,151.92
2018,4,20,17,15,567.0,75.0,6.25,13.65,248.0,160.9,106.25
2018,4,20,17,30,544.0,64.0,6.2,13.3,202.0,110.93,66.36
2018,4,20,17,45,471.5,55.5,6.1,12.95,155.0,63.48,37.78
2018,4,20,18,0,399.0,47.0,6.0,12.6,108.0,38.44,28.16
2018,4,20,18,15,265.5,34.0,5.85,12.4,68.0,27.8,17.54
2018,4,20,18,30,132.0,21.0,5.7,12.2,28.0,15.94,0.0
2018,4,20,18,45,66.0,10.5,5.6,11.95,14.0,8.26,0.0
2018,4,20,19,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.0,4.05,10.7,4.0,0.0,0.0
2018,4,21,5,30,45.0,8.0,4.0,11.0,8.0,6.29,0.0
2018,4,21,5,45,158.0,22.0,4.0,11.3,35.5,16.71,0.0
2018,4,21,6,0,271.0,36.0,4.0,11.6,63.0,27.45,17.13
2018,4,21,6,15,349.5,47.0,3.95,11.85,103.5,38.18,28.01
2018,4,21,6,30,428.0,58.0,3.9,12.1,144.0,60.21,37.74
2018,4,21,6,45,518.5,65.5,3.8,12.35,200.0,105.36,63.49
2018,4,21,7,0,609.0,73.0,3.7,12.6,256.0,161.41,104.9
2018,4,21,7,15,658.0,77.5,3.55,12.85,310.0,216.29,151.37
2018,4,21,7,30,707.0,82.0,3.4,13.1,364.0,276.15,203.83
2018,4,21,7,45,739.5,86.0,3.25,13.35,416.5,336.2,257.06
2018,4,21,8,0,772.0,90.0,3.1,13.6,469.0,396.69,309.69
2018,4,21,8,15,795.5,93.0,2.9,13.9,519.0,454.21,358.52
2018,4,21,8,30,819.0,96.0,2.7,14.2,569.0,512.37,406.12
2018,4,21,8,45,837.0,98.5,2.5,14.45,616.0,567.33,449.61
2018,4,21,9,0,855.0,101.0,2.3,14.7,663.0,621.74,490.96
2018,4,21,9,15,870.0,102.5,2.15,15.05,705.0,667.5,524.58
2018,4,21,9,30,885.0,104.0,2.0,15.4,747.0,715.84,558.74
2018,4,21,9,45,897.0,104.0,1.85,15.75,783.0,758.87,587.87
2018,4,21,10,0,909.0,104.0,1.7,16.1,819.0,799.68,613.39
2018,4,21,10,15,916.0,105.5,1.65,16.45,848.0,835.47,635.38
2018,4,21,10,30,923.0,107.0,1.6,16.8,877.0,868.28,655.07
2018,4,21,10,45,927.0,108.0,1.6,17.15,898.5,894.94,671.02
2018,4,21,11,0,931.0,109.0,1.6,17.5,920.0,918.16,684.68
2018,4,21,11,15,933.5,110.0,1.65,17.7,934.0,936.52,696.19
2018,4,21,11,30,936.0,111.0,1.7,17.9,948.0,951.2,705.39
2018,4,21,11,45,937.0,111.0,1.8,18.1,954.0,959.86,711.41
2018,4,21,12,0,938.0,111.0,1.9,18.3,960.0,964.71,715.08
2018,4,21,12,15,937.5,111.0,2.1,18.35,958.0,964.39,717.01
2018,4,21,12,30,937.0,111.0,2.3,18.4,956.0,960.24,716.39
2018,4,21,12,45,934.5,111.5,2.55,18.4,946.5,950.96,712.9
2018,4,21,13,0,932.0,112.0,2.8,18.4,937.0,937.94,706.75
2018,4,21,13,15,927.0,111.5,3.05,18.35,918.5,918.16,695.95
2018,4,21,13,30,922.0,111.0,3.3,18.3,900.0,894.88,682.52
2018,4,21,13,45,914.5,110.5,3.6,18.2,874.5,866.17,665.45
2018,4,21,14,0,907.0,110.0,3.9,18.1,849.0,834.35,645.79
2018,4,21,14,15,883.0,115.0,4.1,18.0,811.5,792.08,617.78
2018,4,21,14,30,859.0,120.0,4.3,17.9,774.0,748.1,587.1
2018,4,21,14,45,860.5,112.5,4.55,17.75,740.0,709.14,559.84
2018,4,21,15,0,862.0,105.0,4.8,17.6,706.0,667.16,529.23
2018,4,21,15,15,843.5,103.5,4.8,17.6,661.0,619.94,492.12
2018,4,21,15,30,825.0,102.0,4.8,17.6,616.0,566.83,449.72
2018,4,21,15,45,801.0,100.0,5.05,17.25,567.0,509.94,404.39
2018,4,21,16,0,777.0,98.0,5.3,16.9,518.0,453.41,357.73
2018,4,21,16,15,753.5,94.0,5.35,16.65,468.5,395.96,308.48
2018,4,21,16,30,730.0,90.0,5.4,16.4,419.0,337.98,257.57
2018,4,21,16,45,691.5,85.5,5.4,16.1,366.0,277.81,204.52
2018,4,21,17,0,653.0,81.0,5.4,15.8,313.0,221.04,154.43
2018,4,21,17,15,601.0,74.0,5.45,15.4,260.5,163.68,106.2
2018,4,21,17,30,549.0,67.0,5.5,15.0,208.0,112.08,66.9
2018,4,21,17,45,470.0,58.0,5.5,14.6,159.0,63.88,38.59
2018,4,21,18,0,391.0,49.0,5.5,14.2,110.0,39.99,29.37
2018,4,21,18,15,267.0,36.0,5.45,13.95,70.5,27.46,17.3
2018,4,21,18,30,143.0,23.0,5.4,13.7,31.0,17.43,0.0
2018,4,21,18,45,71.5,11.5,5.35,13.45,15.5,9.05,0.0
2018,4,21,19,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.9,11.1,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.9,11.4,5.0,3.93,0.0
2018,4,22,5,45,23.0,20.0,3.9,11.7,22.0,15.11,0.0
2018,4,22,6,0,42.0,35.0,3.9,12.0,39.0,26.1,16.24
2018,4,22,6,15,116.5,53.0,3.95,12.25,74.5,38.84,28.61
2018,4,22,6,30,191.0,71.0,4.0,12.5,110.0,58.36,40.76
2018,4,22,6,45,148.5,94.5,4.05,12.75,130.0,85.72,61.86
2018,4,22,7,0,106.0,118.0,4.1,13.0,150.0,108.15,82.27
2018,4,22,7,15,123.0,139.0,4.0,13.25,183.0,136.9,106.16
2018,4,22,7,30,140.0,160.0,3.9,13.5,216.0,167.83,132.09
2018,4,22,7,45,208.5,179.5,3.8,13.8,276.0,216.95,171.81
2018,4,22,8,0,277.0,199.0,3.7,14.1,336.0,279.83,222.98
2018,4,22,8,15,384.5,195.0,3.55,14.35,406.5,350.7,280.03
2018,4,22,8,30,492.0,191.0,3.4,14.6,477.0,425.17,339.6
2018,4,22,8,45,570.0,181.0,3.2,14.85,538.0,487.41,388.89
2018,4,22,9,0,648.0,171.0,3.0,15.1,599.0,561.33,445.94
2018,4,22,9,15,737.5,154.0,2.9,15.35,670.0,635.16,502.01
2018,4,22,9,30,827.0,137.0,2.8,15.6,741.0,710.93,558.14
2018,4,22,9,45,862.0,133.0,2.7,15.9,789.0,765.68,596.89
2018,4,22,10,0,897.0,129.0,2.6,16.2,837.0,810.91,628.13
2018,4,22,10,15,865.0,147.5,2.65,16.4,850.5,841.29,648.03
2018,4,22,10,30,833.0,166.0,2.7,16.6,864.0,857.23,657.93
2018,4,22,10,45,677.5,244.0,2.75,16.85,821.0,825.74,632.14
2018,4,22,11,0,522.0,322.0,2.8,17.1,778.0,773.02,591.28
2018,4,22,11,15,512.5,335.5,2.9,17.25,789.0,787.01,601.18
2018,4,22,11,30,503.0,349.0,3.0,17.4,800.0,798.26,608.6
2018,4,22,11,45,532.0,339.0,3.1,17.5,819.0,820.65,625.09
2018,4,22,12,0,561.0,329.0,3.2,17.6,838.0,840.62,639.79
2018,4,22,12,15,610.0,304.5,3.35,17.7,857.0,863.58,657.49
2018,4,22,12,30,659.0,280.0,3.5,17.8,876.0,884.42,673.66
2018,4,22,12,45,745.0,230.5,3.6,17.85,897.5,911.46,695.04
2018,4,22,13,0,831.0,181.0,3.7,17.9,919.0,922.52,704.07
2018,4,22,13,15,879.5,154.0,3.85,17.9,921.5,925.65,707.52
2018,4,22,13,30,928.0,127.0,4.0,17.9,924.0,911.32,698.97
2018,4,22,13,45,923.0,124.5,4.1,17.95,898.0,882.71,680.12
2018,4,22,14,0,918.0,122.0,4.2,18.0,872.0,850.82,658.94
2018,4,22,14,15,904.0,122.5,4.25,17.95,837.0,811.67,632.43
2018,4,22,14,30,890.0,123.0,4.3,17.9,802.0,770.16,602.86
2018,4,22,14,45,879.5,120.5,4.4,17.85,763.5,732.98,575.74
2018,4,22,15,0,869.0,118.0,4.5,17.8,725.0,686.03,540.8
2018,4,22,15,15,850.5,115.5,4.5,17.8,679.0,632.43,499.42
2018,4,22,15,30,832.0,113.0,4.5,17.8,633.0,577.99,456.36
2018,4,22,15,45,804.0,108.5,4.45,17.6,579.0,516.42,406.92
2018,4,22,16,0,776.0,104.0,4.4,17.4,525.0,455.67,356.8
2018,4,22,16,15,756.5,99.0,4.4,17.2,476.5,397.85,307.63
2018,4,22,16,30,737.0,94.0,4.4,17.0,428.0,341.39,258.25
2018,4,22,16,45,703.0,89.0,4.4,16.75,376.0,281.72,205.89
2018,4,22,17,0,669.0,84.0,4.4,16.5,324.0,224.92,156.0
2018,4,22,17,15,608.5,77.5,4.45,16.0,268.5,165.78,107.17
2018,4,22,17,30,548.0,71.0,4.5,15.5,213.0,113.43,68.15
2018,4,22,17,45,466.5,62.5,4.55,15.0,164.0,65.85,40.96
2018,4,22,18,0,385.0,54.0,4.6,14.5,115.0,44.05,32.92
2018,4,22,18,15,261.5,40.0,4.55,14.2,74.5,30.3,19.8
2018,4,22,18,30,138.0,26.0,4.5,13.9,34.0,19.6,0.0
2018,4,22,18,45,69.0,13.0,4.5,13.6,17.0,10.23,0.0
2018,4,22,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
