Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.05,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.2,6.0,4.72,0.0
2018,4,23,5,45,27.5,22.0,0.95,12.35,25.0,16.53,0.0
2018,4,23,6,0,53.0,38.0,0.9,12.5,44.0,28.16,18.21
2018,4,23,6,15,97.5,56.5,0.85,12.75,74.5,41.42,30.94
2018,4,23,6,30,142.0,75.0,0.8,13.0,105.0,59.15,42.41
2018,4,23,6,45,103.0,96.5,0.8,13.2,121.5,82.52,60.87
2018,4,23,7,0,64.0,118.0,0.8,13.4,138.0,99.44,76.45
2018,4,23,7,15,88.0,141.5,0.7,13.75,174.0,127.96,99.35
2018,4,23,7,30,112.0,165.0,0.6,14.1,210.0,163.45,128.0
2018,4,23,7,45,135.0,189.0,0.5,14.4,251.0,199.18,156.6
2018,4,23,8,0,158.0,213.0,0.4,14.7,292.0,237.63,186.94
2018,4,23,8,15,183.0,235.0,0.4,15.05,335.5,277.89,218.33
2018,4,23,8,30,208.0,257.0,0.4,15.4,379.0,320.63,251.09
2018,4,23,8,45,220.5,277.0,0.35,15.7,415.5,357.09,278.21
2018,4,23,9,0,233.0,297.0,0.3,16.0,452.0,394.33,305.3
2018,4,23,9,15,305.0,299.0,0.3,16.35,514.5,465.67,357.59
2018,4,23,9,30,377.0,301.0,0.3,16.7,577.0,531.96,404.77
2018,4,23,9,45,593.0,230.0,0.3,17.1,688.5,660.18,496.01
2018,4,23,10,0,809.0,159.0,0.3,17.5,800.0,778.47,576.6
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,815.64,600.7
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,850.33,623.83
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,832.57,610.13
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,794.35,583.25
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,736.86,544.05
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,660.81,491.12
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,650.85,485.59
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,622.09,466.33
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,660.05,494.83
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,679.31,509.92
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,686.5,516.95
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,691.37,522.45
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,688.95,522.8
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,697.79,530.78
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,679.15,519.12
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,658.24,505.8
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,635.84,491.15
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,610.86,474.26
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,570.54,445.25
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,530.06,415.59
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,473.11,372.48
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,428.12,337.63
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,369.51,292.31
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,315.68,249.98
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,296.46,232.99
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,274.8,212.12
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,235.24,176.82
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,193.81,139.55
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,126.0,88.4
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,75.46,53.36
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,49.62,35.17
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,33.31,23.65
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,23.32,14.09
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,13.2,0.0
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,6.69,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,5.68,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,9.87,2.8
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,15.59,8.23
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,21.33,12.77
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,29.77,20.17
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,38.24,27.51
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,45.96,34.09
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,53.71,40.6
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,74.16,57.81
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,94.79,74.91
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,116.79,92.91
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,139.32,111.14
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,166.26,132.79
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,194.05,154.9
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,236.6,188.69
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,272.7,216.92
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,304.06,241.22
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,336.26,265.98
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,353.09,278.57
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,369.84,291.14
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,424.46,333.39
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,496.71,387.97
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,536.71,418.1
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,576.72,448.21
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,588.46,456.71
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,599.12,464.62
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,640.38,495.78
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,663.26,513.5
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,696.26,540.01
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,740.25,573.93
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,780.09,606.29
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,816.17,635.61
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,829.5,648.52
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,831.64,651.9
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,793.09,625.56
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,752.28,596.06
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,713.91,567.18
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,666.4,530.99
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,616.07,491.61
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,564.51,450.25
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,498.1,396.7
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,433.1,342.94
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,378.52,295.8
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,324.38,247.77
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,259.86,192.39
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,203.3,144.52
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,153.2,102.32
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,107.27,67.42
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,59.4,39.22
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,40.88,30.56
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,29.55,19.62
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,18.09,2.84
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,9.83,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,3.15,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,7.6,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,12.16,4.88
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,20.19,12.44
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,28.25,18.88
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,38.26,27.7
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,48.3,36.44
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,52.54,40.03
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,56.81,43.55
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,72.62,56.88
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,88.57,70.12
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,111.82,89.3
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,135.57,108.63
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,173.91,139.66
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,213.78,171.38
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,270.1,215.87
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,320.62,254.97
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,359.93,284.93
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,400.56,315.61
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,487.44,382.16
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,579.32,450.57
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,699.39,540.65
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,815.41,625.21
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,880.08,672.67
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,920.32,700.69
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,931.49,708.74
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,939.14,714.74
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,938.21,714.94
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,933.65,712.82
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,924.14,707.67
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,911.03,700.06
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,891.84,688.12
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,869.33,673.84
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,841.58,655.95
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,810.9,635.78
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,782.58,616.45
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,742.25,587.34
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,697.98,554.62
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,652.08,519.87
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,601.54,480.27
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,550.07,438.97
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,494.18,393.66
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,438.67,347.33
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,380.07,297.28
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,323.6,247.92
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,265.6,197.0
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,211.46,149.69
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,156.55,104.58
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,105.65,66.8
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,61.97,41.98
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,44.51,33.86
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,31.27,21.25
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,18.11,4.14
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,9.83,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,3.15,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,7.98,0.0
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,12.92,5.59
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,20.57,12.8
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,28.25,18.88
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,39.03,28.36
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,49.82,37.73
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,56.75,43.6
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,63.71,49.42
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,69.16,53.88
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,74.64,58.31
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,107.85,86.01
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,142.1,114.19
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,175.24,141.13
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,209.36,168.55
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,225.47,181.11
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,251.87,201.88
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,296.46,237.46
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,343.13,274.25
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,467.2,373.03
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,571.28,454.25
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,720.22,568.8
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,857.22,671.24
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,897.08,699.14
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,929.85,722.1
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,938.92,728.3
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,944.31,732.19
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,943.76,732.48
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,939.5,730.46
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,930.64,725.14
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,918.12,717.3
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,899.41,705.21
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,877.24,690.63
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,850.01,672.14
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,819.6,651.25
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,783.92,626.32
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,745.56,597.69
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,702.6,564.73
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,657.58,529.49
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,611.47,492.39
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,559.29,449.72
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,503.76,403.53
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,448.15,355.98
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,390.05,305.21
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,331.42,252.97
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,271.14,199.12
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,213.98,148.35
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,157.19,100.94
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,106.27,63.49
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,59.21,38.95
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,41.58,31.24
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,29.74,19.97
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,18.1,5.14
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,10.23,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,11.02,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,21.29,8.33
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,34.43,24.04
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,40.64,30.34
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,58.1,38.31
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,100.36,64.22
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,144.88,98.54
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,176.58,129.35
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,194.17,148.49
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,257.18,198.35
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,327.99,254.77
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,408.33,318.33
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,496.25,387.04
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,536.94,419.17
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,572.43,446.38
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,622.88,483.93
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,672.8,520.0
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,728.0,560.32
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,778.7,596.93
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,813.13,620.66
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,844.67,641.99
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,870.24,658.69
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,892.53,673.23
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,909.71,684.53
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,923.38,693.61
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,932.18,700.12
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,937.37,704.35
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,935.9,704.36
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,930.84,702.09
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,920.44,696.29
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,906.56,688.19
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,887.56,676.6
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,865.23,662.68
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,838.06,645.64
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,817.95,633.43
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,781.62,608.24
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,742.74,580.74
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,698.37,548.62
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,652.23,514.28
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,601.6,475.05
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,550.05,434.11
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,494.88,390.1
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,439.75,344.61
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,381.8,295.34
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,325.44,246.31
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,267.04,195.27
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,212.07,147.48
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,157.51,102.77
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,108.83,67.52
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,60.44,40.73
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,44.49,33.6
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,33.85,23.42
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,23.27,9.2
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,12.98,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,7.87,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,20.55,8.76
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,33.22,23.06
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,44.94,34.13
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,62.69,44.13
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,99.09,64.39
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,147.99,98.7
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,175.74,129.08
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,182.46,141.42
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,195.22,154.25
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,206.22,164.64
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,190.11,152.04
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,174.64,139.37
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,159.57,126.72
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,148.52,117.27
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,254.65,203.46
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,373.29,297.06
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,543.57,431.29
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,712.4,559.53
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,779.06,609.31
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,843.63,656.22
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,804.92,625.43
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,732.7,569.63
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,719.59,558.14
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,688.76,533.56
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,658.58,510.12
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,610.05,473.24
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,652.26,505.66
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,676.71,524.7
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,692.23,537.44
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,705.11,548.31
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,665.05,518.27
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,624.91,488.21
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,578.24,453.41
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,519.22,409.13
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,529.47,418.56
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,522.97,414.96
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,490.04,390.31
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,456.23,364.63
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,418.97,335.36
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,382.19,306.08
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,376.18,301.14
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,367.46,292.25
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,356.07,278.54
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,323.97,245.46
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,266.83,194.3
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,211.57,145.18
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,148.94,97.5
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,99.41,64.8
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,59.07,42.06
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,44.67,33.85
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,32.5,22.37
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,20.19,8.01
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,11.41,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,11.8,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,15.73,5.93
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,19.99,11.71
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,27.8,19.05
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,38.44,25.59
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,56.74,40.18
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,66.25,50.38
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,89.58,67.43
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,121.6,92.74
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,100.98,78.04
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,71.26,54.51
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,109.55,86.68
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,143.2,114.37
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,162.84,130.18
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,182.83,146.16
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,196.77,157.16
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,210.86,168.25
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,197.79,157.31
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,184.49,146.25
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,187.14,148.15
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,189.72,149.98
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,314.36,250.35
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,433.53,343.92
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,524.76,415.7
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,617.16,487.2
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,729.25,575.9
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,829.66,654.41
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,889.81,701.56
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,920.58,723.86
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,912.34,717.82
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,900.43,709.42
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,881.58,696.2
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,859.35,680.58
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,831.85,661.09
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,801.32,639.34
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,765.5,613.23
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,727.09,584.08
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,684.62,551.13
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,645.05,519.59
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,594.84,479.02
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,543.57,436.69
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,489.86,391.95
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,435.92,345.66
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,378.9,295.51
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,320.91,243.62
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,262.52,191.23
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,206.91,141.86
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,151.87,96.21
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,101.95,60.39
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,55.32,37.57
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,43.04,32.51
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,30.3,20.58
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,20.24,8.69
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,11.02,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,9.44,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,20.73,10.22
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,32.05,22.32
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,45.17,34.58
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,59.43,44.84
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,87.21,62.07
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,134.99,95.21
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,184.12,134.44
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,241.42,182.18
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,295.77,228.75
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,360.59,283.91
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,373.48,298.75
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,368.19,296.71
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,417.27,336.77
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,479.03,386.05
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,529.6,426.41
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,582.11,467.89
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,602.91,483.18
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,619.33,494.88
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,638.94,509.23
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,644.28,512.82
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,646.66,514.08
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,646.27,513.19
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,706.21,560.21
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,754.61,598.25
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,742.71,588.41
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,727.96,576.66
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,835.46,663.63
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,926.22,734.6
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,906.46,720.48
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,883.44,704.46
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,877.63,701.33
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,867.16,694.73
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,837.06,673.09
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,804.24,648.43
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,769.37,622.27
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,731.86,593.57
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,686.57,558.03
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,639.82,520.63
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,591.55,480.98
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,540.6,438.37
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,485.94,392.37
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,431.78,345.64
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,374.44,295.24
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,319.29,245.99
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,262.17,195.29
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,209.1,148.86
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,152.71,102.5
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,106.18,69.02
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,64.03,51.84
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,51.65,40.32
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,39.24,28.49
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,26.39,13.78
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,15.34,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,4.33,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,8.65,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,19.99,10.12
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,31.41,21.91
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,43.63,33.38
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,56.8,42.87
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,56.74,42.47
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,52.56,39.5
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,66.61,51.26
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,82.83,64.84
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,149.78,119.75
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,229.45,184.89
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,229.22,185.13
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,230.31,185.99
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,306.52,247.55
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,382.26,307.91
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,464.88,373.78
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,557.98,446.81
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,663.2,529.68
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,768.1,611.0
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,805.04,637.96
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,828.93,654.68
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,854.73,672.56
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,877.37,688.14
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,894.59,700.0
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,908.35,709.5
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,916.46,715.19
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,921.02,718.5
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,920.86,718.9
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,917.11,716.86
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,908.45,711.39
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,896.2,703.42
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,877.88,691.51
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,856.19,677.12
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,829.61,658.8
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,799.93,638.11
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,769.63,615.43
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,728.29,584.04
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,661.23,531.52
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,594.99,479.0
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,538.71,433.85
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,484.02,389.2
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,421.09,337.99
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,367.16,293.22
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,323.58,255.23
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,278.51,215.02
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,234.97,175.29
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,189.74,134.19
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,148.36,98.61
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,103.1,64.69
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,56.06,44.64
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,44.94,34.35
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,34.12,24.08
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,23.28,11.98
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,13.77,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.02,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,7.2,0.15
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,11.39,4.39
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,19.03,11.45
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,26.7,17.5
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,47.07,35.17
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,66.81,52.11
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,92.84,73.57
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,122.65,98.02
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,162.35,130.1
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,206.07,165.37
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,206.99,166.22
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,204.91,164.29
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,231.27,185.11
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,258.35,206.17
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,313.17,249.42
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,382.57,303.19
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,566.24,447.3
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,747.86,583.3
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,761.24,589.34
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,762.64,588.15
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,746.82,574.34
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,728.1,558.34
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,662.03,508.9
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,605.18,465.3
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,587.96,452.36
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,584.24,448.73
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,582.8,448.11
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,580.19,446.64
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,571.59,440.55
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,561.96,433.75
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,544.44,421.31
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,526.2,408.31
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,479.07,373.13
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,433.03,338.49
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,391.49,307.5
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,363.33,286.34
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,342.39,270.67
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,321.36,254.74
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,291.26,231.38
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,261.92,208.41
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,252.18,201.06
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,246.07,196.15
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,231.74,183.89
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,213.7,167.82
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,189.26,145.7
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,163.11,121.71
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,136.72,94.49
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,96.59,60.08
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,54.51,43.13
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,43.98,33.44
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,35.57,25.35
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,25.11,13.78
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,14.95,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
