Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,1.97,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,3.78,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,6.82,0.24
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,9.86,3.11
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,15.58,8.35
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,21.33,13.58
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,40.94,29.66
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,60.36,46.2
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,79.28,62.03
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,98.56,77.95
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,106.34,84.13
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,114.11,90.25
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,136.69,108.45
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,159.86,126.95
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,174.54,138.41
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,189.51,150.04
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,236.08,186.91
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,278.74,220.13
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,306.05,241.03
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,333.95,262.28
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,339.97,266.32
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,345.46,270.02
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,383.07,298.73
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,421.21,327.45
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,391.78,304.54
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,361.47,281.13
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,337.7,262.77
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,313.52,243.99
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,338.44,263.34
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,363.06,282.2
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,377.16,293.08
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,390.66,303.54
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,408.63,317.7
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,425.51,330.98
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,406.66,316.9
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,387.71,302.85
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,391.63,307.01
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,381.73,300.4
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,356.34,281.1
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,330.99,261.68
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,323.06,255.87
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,317.63,251.39
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,295.93,233.78
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,272.52,214.3
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,251.05,195.53
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,226.78,173.82
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,212.48,155.83
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,182.86,124.38
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,137.5,88.21
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,93.1,59.26
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,56.91,45.26
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,50.89,39.7
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,40.3,29.86
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,30.02,19.95
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,19.22,4.67
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,8.65,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,7.58,1.12
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,11.39,4.64
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,15.21,8.15
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,28.62,19.19
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,42.1,30.75
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,50.61,37.89
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,59.15,44.97
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,69.19,53.24
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,79.2,61.39
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,88.14,68.57
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,97.13,75.75
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,106.96,83.56
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,116.86,91.39
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,128.79,100.87
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,140.96,110.51
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,162.31,127.5
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,184.0,144.64
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,226.98,178.62
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,281.39,221.05
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,336.17,263.41
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,392.01,305.96
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,488.4,380.33
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,585.75,453.48
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,733.54,567.14
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,861.74,662.71
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,859.14,660.02
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,869.27,667.44
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,842.73,649.58
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,809.55,624.83
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,803.64,622.3
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,787.29,612.13
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,778.16,607.06
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,754.78,591.57
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,721.02,567.05
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,684.72,540.14
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,644.09,509.32
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,605.56,479.2
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,558.14,441.16
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,509.63,401.32
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,457.84,358.51
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,405.85,314.26
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,351.98,267.15
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,296.33,217.89
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,241.36,169.46
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,188.76,124.38
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,136.57,83.88
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,88.82,54.41
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,54.62,43.37
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,49.07,38.22
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,41.21,30.77
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.06,20.97
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,18.91,5.52
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,7.08,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,2.36,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.02,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,4.92,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,6.82,0.43
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,11.39,4.61
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,15.97,8.8
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,41.4,30.09
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,66.44,51.33
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,94.61,74.69
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,123.83,98.57
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,134.17,106.81
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,144.35,114.84
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,151.14,120.05
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,157.7,125.03
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,191.44,151.89
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,232.53,184.26
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,277.6,219.42
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,324.54,255.62
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,353.02,277.28
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,382.14,299.39
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,482.03,376.77
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,588.09,456.52
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,720.68,557.46
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,827.29,636.99
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,830.53,638.39
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,825.34,633.76
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,854.65,656.53
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,877.04,672.22
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,877.06,672.9
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,873.59,671.38
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,864.53,666.13
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,851.96,658.46
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,834.33,647.2
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,813.34,633.52
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,787.93,616.39
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,759.42,595.91
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,725.26,571.13
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,688.41,543.85
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,647.9,512.88
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,605.26,479.5
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,558.28,441.56
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,511.56,402.79
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,460.13,359.88
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,408.18,315.25
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,353.32,266.94
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,298.95,218.3
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,243.92,169.5
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,190.85,123.81
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,133.38,79.0
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,83.16,48.37
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,49.15,38.38
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,44.87,34.38
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,37.61,27.54
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,30.4,20.41
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,20.5,7.29
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,10.23,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,3.93,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,13.77,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,24.69,13.06
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,32.74,22.82
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,40.87,30.63
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,50.09,39.2
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,58.87,47.19
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,96.84,59.08
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,147.31,90.9
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,199.46,131.58
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,259.72,182.31
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,314.29,230.68
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,370.12,279.82
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,424.45,326.92
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,478.79,372.77
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,528.59,414.1
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,578.07,454.03
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,623.06,489.31
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,665.74,521.92
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,704.1,550.85
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,739.49,577.03
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,772.38,601.37
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,802.45,623.22
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,827.97,640.83
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,850.27,656.21
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,866.8,667.13
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,879.89,675.74
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,878.82,674.86
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,873.66,671.32
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,881.86,677.41
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,886.15,680.75
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,875.74,674.2
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,861.87,665.36
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,843.71,653.52
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,822.18,639.28
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,796.18,621.88
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,767.03,600.99
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,732.37,575.48
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,695.04,547.59
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,653.89,516.17
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,610.58,482.31
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,563.32,444.27
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,516.4,405.45
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,464.2,362.0
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,411.57,316.91
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,356.38,268.64
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,301.83,220.1
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,245.82,170.65
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,188.6,121.75
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,134.82,80.3
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,85.09,50.4
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,51.34,40.29
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,46.34,35.67
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,39.54,29.24
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,32.82,22.54
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.23,7.83
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,10.23,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,3.93,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,14.95,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,24.95,13.59
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,33.81,23.76
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,45.2,34.45
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,46.85,36.3
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,51.91,40.96
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,64.9,47.7
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,67.64,52.28
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,71.38,55.27
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,75.04,58.13
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,82.8,64.41
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,90.6,70.67
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,127.41,100.81
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,165.47,131.64
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,190.37,151.49
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,221.51,176.23
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,248.02,197.08
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,275.21,218.32
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,286.19,226.52
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,296.89,234.5
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,300.01,236.52
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,302.7,238.24
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,332.86,261.75
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,363.4,285.36
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,342.31,268.61
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,320.55,251.42
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,351.01,275.23
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,381.36,298.72
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,387.28,303.39
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,392.75,307.81
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,387.5,304.08
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,381.86,300.09
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,340.67,268.21
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,300.0,236.5
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,254.03,200.51
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,219.75,173.47
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,234.37,185.58
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,248.5,197.27
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,246.39,195.97
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,236.16,188.17
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,246.79,197.24
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,254.61,203.73
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,236.84,189.6
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,218.76,175.0
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,191.98,153.28
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,166.86,132.95
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,156.49,122.65
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,138.41,105.42
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,119.09,87.93
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,93.96,68.83
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,69.24,56.44
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,56.61,44.97
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,44.63,33.86
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,32.49,22.39
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,20.55,8.67
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,8.65,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,4.54,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,7.58,0.96
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,10.62,3.82
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,17.88,10.44
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,25.16,17.05
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,39.4,28.36
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,53.71,40.55
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,65.11,50.13
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,76.53,59.6
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,77.52,60.19
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,78.44,60.72
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,94.05,73.52
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,109.84,86.33
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,136.19,107.72
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,163.1,129.36
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,158.95,125.62
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,154.61,121.79
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,188.42,148.88
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,222.87,176.15
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,253.07,199.82
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,294.28,231.94
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,325.23,255.9
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,356.55,280.02
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,356.78,279.99
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,356.63,279.79
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,323.67,254.09
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,290.36,228.01
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,283.52,222.81
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,276.44,217.37
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,299.2,235.44
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,321.62,253.17
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,317.78,250.43
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,313.66,247.54
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,312.44,247.05
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,310.81,246.23
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,399.09,319.76
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,465.74,374.54
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,457.52,368.63
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,448.07,361.19
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,290.84,233.96
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,138.79,109.58
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,129.58,102.55
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,120.45,95.42
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,120.8,95.79
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,120.79,95.6
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,119.86,94.69
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,117.46,92.56
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,108.97,83.47
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,92.88,70.24
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,71.95,58.97
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,59.19,47.36
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,45.82,35.0
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,31.79,21.89
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,19.92,8.75
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,7.87,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,2.64,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,4.54,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,7.2,0.65
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,9.86,3.17
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,12.15,5.31
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,14.45,7.43
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,24.78,15.84
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,35.17,24.76
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,44.82,32.95
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,54.5,41.08
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,64.99,49.82
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,75.39,58.41
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,83.91,65.33
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,92.48,72.25
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,96.09,75.01
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,99.71,77.78
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,102.95,80.22
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,106.21,82.68
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,114.45,89.26
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,122.79,95.92
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,144.91,113.85
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,167.33,131.91
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,162.56,127.88
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,157.72,123.84
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,169.58,133.36
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,181.45,142.87
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,222.78,176.05
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,264.35,209.15
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,308.74,244.45
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,341.55,270.47
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,328.09,259.91
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,314.45,249.27
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,308.66,244.89
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,302.7,240.39
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,286.95,228.15
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,271.21,215.89
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,243.11,193.62
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,224.4,178.81
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,206.34,164.5
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,188.58,150.38
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,170.76,136.08
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,153.31,122.04
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,146.15,116.53
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,139.0,111.0
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,127.91,102.13
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,116.86,93.22
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,121.99,96.55
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,121.55,94.86
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,100.9,77.0
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,77.51,58.32
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,62.47,50.6
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,55.13,43.85
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,41.54,31.31
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,27.68,18.43
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,18.75,8.31
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,9.44,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.79,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,6.45,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,12.17,4.14
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,16.75,9.03
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,21.33,13.4
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,23.24,15.29
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,25.16,17.08
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,39.78,28.74
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,54.48,41.28
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,47.91,35.52
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,41.37,29.8
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,44.1,32.0
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,46.83,34.18
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,62.35,47.15
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,77.88,60.02
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,80.27,61.82
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,82.67,63.65
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,93.91,72.82
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,105.27,82.04
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,143.67,113.5
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,182.74,145.2
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,202.68,161.13
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,222.82,177.16
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,244.2,194.24
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,276.15,219.68
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,403.8,322.71
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,521.2,415.46
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,613.88,487.86
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,694.3,550.08
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,700.01,554.87
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,713.79,565.82
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,610.03,484.72
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,505.9,402.22
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,509.15,405.4
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,511.27,407.45
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,446.88,356.68
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,374.0,298.86
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,332.01,265.95
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,290.95,233.44
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,311.17,250.63
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,335.79,271.0
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,222.82,179.37
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,120.85,95.53
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,116.3,92.11
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,112.05,88.93
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,125.7,100.43
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,137.56,110.3
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,151.93,118.68
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,151.65,113.88
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,125.47,90.33
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,92.46,65.9
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,65.52,53.36
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,53.62,42.5
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,44.93,34.33
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,36.14,25.82
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,23.08,11.92
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,10.23,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,5.11,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.57,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,4.7,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,7.86,0.73
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,12.63,5.44
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,17.42,9.94
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,26.48,18.23
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,34.39,25.42
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,52.09,39.33
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,69.09,53.76
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,81.24,63.87
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,93.53,73.95
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,110.59,87.84
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,128.06,101.93
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,151.83,121.01
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,176.4,140.57
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,195.98,155.9
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,216.02,171.49
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,214.5,169.83
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,212.5,167.83
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,255.33,201.52
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,292.81,230.53
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,313.72,246.54
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,334.78,262.66
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,328.68,257.53
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,322.06,252.09
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,289.65,226.82
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,246.59,193.05
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,246.87,193.35
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,247.0,193.48
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,266.51,209.01
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,285.89,224.4
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,339.04,266.52
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,379.78,298.73
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,336.5,265.09
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,293.81,231.74
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,271.39,214.46
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,259.5,205.42
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,253.03,200.66
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,246.43,195.78
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,236.23,188.01
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,225.97,180.17
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,208.51,166.32
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,191.31,152.63
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,176.96,141.46
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,162.73,130.28
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,146.49,117.26
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,130.66,104.5
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,122.65,97.91
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,113.81,90.51
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,102.45,79.92
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,86.71,66.91
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,71.18,58.43
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,60.6,48.78
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,47.29,36.48
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,33.25,23.39
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,21.4,10.98
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,9.44,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,4.72,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,1.57,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,6.82,0.45
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,9.87,3.25
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,12.92,6.04
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,24.4,15.47
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,35.94,25.35
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,42.89,31.2
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,49.86,37.01
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,58.02,43.77
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,66.19,50.48
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,86.77,67.5
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,107.47,84.44
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,129.76,102.53
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,152.47,120.81
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,154.15,121.86
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,155.81,122.94
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,164.87,130.04
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,174.0,137.19
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,203.26,160.54
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,232.9,184.01
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,262.03,206.98
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,302.58,238.8
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,281.65,222.08
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,271.61,214.03
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,269.49,212.32
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,267.21,210.49
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,271.67,214.04
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,275.95,217.47
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,271.12,213.73
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,266.16,209.93
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,263.09,207.7
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,259.91,205.39
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,249.42,197.28
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,238.91,189.16
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,278.77,221.6
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,308.75,245.94
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,310.65,247.84
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,311.3,248.72
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,300.83,240.65
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,288.82,231.13
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,270.9,216.81
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,246.77,197.2
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,217.13,173.0
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,186.16,147.56
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,179.23,138.37
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,161.28,119.42
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,128.84,92.41
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,93.97,67.76
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,67.59,55.09
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,55.5,44.13
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,44.97,34.37
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,34.22,24.23
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,23.26,12.69
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,12.59,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
