Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,3.15,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,8.37,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,13.7,5.65
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,23.67,15.18
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,33.63,24.43
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,45.06,34.91
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,56.42,45.2
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,78.86,61.65
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,102.88,80.97
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,139.73,108.84
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,185.94,144.79
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,223.93,175.31
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,269.35,212.13
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,285.69,226.7
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,301.52,240.12
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,308.99,246.31
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,306.45,244.11
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,329.66,262.11
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,352.93,279.92
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,415.47,329.0
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,483.0,381.21
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,542.9,427.61
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,616.01,483.21
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,710.98,556.84
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,801.06,625.68
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,821.4,640.3
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,853.04,662.35
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,860.9,667.76
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,865.29,670.98
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,864.98,670.73
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,861.18,668.14
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,853.03,662.7
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,841.34,654.82
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,823.78,643.06
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,802.83,628.9
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,771.04,606.13
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,737.03,580.86
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,710.39,561.56
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,679.65,538.57
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,578.15,459.74
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,483.01,384.81
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,472.95,376.1
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,454.04,358.97
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,432.65,338.82
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,401.54,309.18
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,347.09,260.88
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,293.17,212.45
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,238.4,163.85
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,185.58,118.77
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,129.31,75.88
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,80.14,48.04
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,51.09,40.27
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,46.43,36.0
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,40.38,30.28
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,34.43,24.42
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,24.54,13.94
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,13.68,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,7.08,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,3.15,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,8.37,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,13.7,5.74
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,23.29,14.9
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,32.9,23.84
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,37.11,27.84
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,41.34,31.72
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,53.92,40.93
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,66.23,51.33
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,83.75,65.87
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,101.72,80.58
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,107.24,84.87
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,112.64,89.04
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,137.46,109.07
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,162.95,129.38
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,210.51,167.21
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,257.26,203.81
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,293.54,231.8
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,331.17,260.59
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,368.58,289.14
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,416.64,325.44
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,364.8,285.48
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,320.02,250.81
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,318.29,249.17
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,315.75,246.7
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,339.2,264.99
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,362.74,283.18
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,500.85,389.85
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,637.79,491.7
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,590.05,455.94
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,552.44,428.1
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,531.57,413.11
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,510.02,397.37
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,509.83,398.04
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,508.47,397.73
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,480.82,377.18
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,453.15,356.56
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,423.93,334.56
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,395.05,312.64
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,371.78,294.97
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,348.3,276.94
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,380.65,303.2
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,398.65,316.17
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,366.24,288.84
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,333.1,260.52
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,265.38,206.74
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,212.29,165.95
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,191.73,145.92
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,162.1,118.1
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,130.91,90.3
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,89.76,61.06
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,63.95,51.76
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,55.73,44.31
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,46.98,36.14
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,38.02,27.58
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,26.2,15.48
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,14.31,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,7.47,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.79,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,4.38,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,7.9,0.92
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,8.63,1.95
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,9.84,3.15
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,13.85,6.83
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,17.5,10.15
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,42.16,30.67
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,66.46,51.26
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,53.88,40.4
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,40.6,29.0
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,40.63,28.9
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,40.66,28.79
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,51.52,37.78
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,62.41,46.71
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,83.83,64.28
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,105.36,81.74
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,139.83,109.6
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,174.87,137.59
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,199.86,157.27
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,225.24,177.12
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,232.84,182.87
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,240.44,188.65
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,258.82,202.86
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,277.27,217.03
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,262.22,205.13
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,246.95,193.13
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,237.95,186.04
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,228.79,178.81
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,223.13,174.4
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,217.36,169.9
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,217.91,170.41
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,218.35,170.84
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,211.49,165.51
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,204.59,160.18
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,200.06,156.75
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,195.49,153.31
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,204.45,160.7
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,213.14,167.86
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,181.14,142.48
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,149.74,117.43
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,148.23,116.49
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,146.61,115.43
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,131.6,103.51
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,116.89,91.79
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,118.75,93.26
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,119.79,93.79
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,140.69,108.12
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,149.33,111.74
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,122.7,89.68
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,93.46,68.84
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,71.28,57.99
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,57.88,45.98
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,46.43,35.5
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,34.54,24.47
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,24.87,14.54
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,15.13,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,7.87,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,3.15,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,12.09,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,20.84,11.72
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,31.95,22.43
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,43.82,33.44
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,56.45,45.02
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,69.41,56.72
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,94.74,71.05
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,132.72,97.79
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,169.09,124.21
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,215.32,160.67
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,219.04,170.67
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,202.69,161.99
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,195.23,156.44
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,181.16,145.01
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,230.99,185.28
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,280.97,225.35
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,266.14,212.97
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,248.88,198.58
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,226.34,180.07
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,196.31,155.48
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,216.69,171.64
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,237.26,187.79
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,234.42,185.25
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,231.45,182.67
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,226.74,178.74
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,221.89,174.73
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,240.26,189.29
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,258.59,203.75
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,303.31,239.08
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,337.46,265.86
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,371.26,292.57
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,404.33,318.58
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,422.89,333.63
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,440.14,347.68
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,538.64,428.14
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,616.22,490.82
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,658.72,525.79
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,674.25,539.56
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,639.17,511.48
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,596.51,477.1
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,550.02,438.54
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,502.36,398.15
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,423.51,333.6
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,351.58,274.69
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,293.04,226.38
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,240.6,183.97
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,197.14,148.1
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,158.39,117.17
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,130.68,90.87
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,89.71,60.96
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,64.53,52.23
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,56.45,44.9
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,48.07,37.09
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,39.71,29.09
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,28.48,17.7
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,17.13,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,9.05,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,6.29,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,15.9,0.0
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,25.53,15.75
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,28.1,19.08
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,30.14,21.28
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,39.18,29.54
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,48.15,37.61
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,67.0,51.75
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,86.32,67.8
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,118.84,93.47
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,155.67,122.45
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,190.08,149.13
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,231.59,181.63
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,263.06,206.58
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,295.79,232.32
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,326.23,256.1
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,358.24,280.98
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,393.11,307.71
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,428.49,334.49
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,478.83,372.26
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,522.6,404.7
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,561.55,433.9
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,601.71,463.79
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,613.42,471.24
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,622.42,476.79
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,625.93,478.99
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,627.67,479.93
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,637.31,487.21
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,645.41,493.34
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,638.94,488.44
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,630.89,482.48
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,628.21,481.11
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,623.86,478.48
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,614.23,472.28
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,602.77,464.68
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,638.58,494.06
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,658.68,511.29
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,674.0,524.47
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,668.33,521.74
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,628.22,490.72
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,586.08,457.63
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,540.97,421.35
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,495.65,383.95
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,445.42,342.06
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,394.67,298.65
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,341.52,252.33
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,288.82,205.85
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,235.33,159.33
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,183.64,116.15
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,128.44,75.1
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,80.46,48.92
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,53.83,42.25
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,49.3,38.17
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,43.0,32.34
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,36.75,26.33
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,27.41,16.86
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,16.69,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,7.08,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,17.14,0.0
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,29.54,19.15
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,36.14,26.11
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,44.57,34.03
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,50.2,39.27
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,53.96,42.66
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,83.55,49.81
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,132.75,77.63
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,187.04,118.19
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,240.12,161.65
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,292.95,206.69
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,347.0,252.61
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,399.4,296.66
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,451.84,339.58
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,500.47,378.56
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,548.15,415.69
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,592.61,449.4
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,635.07,480.76
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,673.3,508.46
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,708.95,533.76
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,740.88,556.79
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,769.96,577.56
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,794.12,594.5
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,815.07,608.73
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,831.56,620.14
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,844.62,629.35
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,852.18,634.85
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,856.28,638.15
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,856.52,639.63
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,853.28,638.82
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,844.12,633.62
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,831.5,626.14
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,814.3,615.96
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,793.76,603.41
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,768.06,586.26
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,739.29,566.3
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,706.33,542.72
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,670.77,516.69
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,630.87,486.89
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,588.94,454.77
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,543.34,418.59
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,496.35,380.39
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,446.64,339.28
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,395.55,296.02
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,342.38,250.28
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,289.79,204.44
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,235.53,157.75
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,183.12,114.43
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,127.8,73.76
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,79.62,47.84
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,53.15,41.32
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,48.59,37.27
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,42.24,31.46
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,35.94,25.48
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,26.98,16.53
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,16.73,0.0
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,7.08,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,18.17,0.31
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,29.52,19.11
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,37.69,27.37
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,48.34,37.27
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,53.53,42.12
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,58.75,46.81
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,86.98,53.85
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,135.52,81.42
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,185.6,118.97
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,238.42,162.95
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,293.76,210.9
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,347.02,257.34
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,398.8,302.24
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,450.63,346.2
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,499.64,386.95
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,547.7,425.92
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,589.68,459.65
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,632.75,493.39
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,671.93,523.66
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,709.2,552.0
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,740.65,575.74
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,769.18,597.06
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,793.6,615.02
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,814.74,630.35
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,830.9,642.44
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,843.61,652.17
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,851.63,658.35
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,856.17,662.16
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,855.22,663.16
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,850.83,661.68
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,841.42,656.55
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,828.66,648.93
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,811.76,638.25
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,791.61,624.88
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,766.49,606.7
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,738.46,585.96
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,705.78,561.26
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,670.56,534.08
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,630.89,502.82
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,592.99,472.08
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,547.33,434.06
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,500.43,394.21
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,450.2,351.58
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,399.71,307.67
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,347.11,261.12
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,292.38,212.47
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,238.99,165.65
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,188.07,122.92
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,137.22,85.09
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,90.43,59.05
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,64.82,52.35
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,59.6,47.64
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,49.02,37.92
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,41.36,30.58
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,30.42,19.72
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,19.32,0.0
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,10.23,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.57,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,3.78,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,6.06,0.0
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,8.34,1.7
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,10.62,3.86
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,12.92,5.99
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,15.21,8.09
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,36.72,26.05
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,58.39,44.52
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,80.53,63.14
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,103.03,81.86
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,95.59,75.38
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,87.49,68.36
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,107.02,84.43
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,126.82,100.58
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,129.04,102.12
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,131.27,103.68
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,156.4,124.13
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,187.16,149.07
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,241.45,192.79
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,296.91,236.92
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,331.99,264.52
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,367.77,292.5
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,363.54,288.61
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,358.58,284.22
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,379.43,300.61
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,400.22,316.88
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,426.56,337.55
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,452.57,357.89
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,461.16,364.8
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,469.05,371.23
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,536.13,425.33
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,599.02,475.53
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,603.25,479.49
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,605.22,481.8
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,630.64,503.99
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,641.44,514.6
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,668.67,537.8
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,677.34,545.87
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,637.69,513.66
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,596.04,479.34
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,549.59,440.4
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,502.02,399.73
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,451.91,356.48
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,399.55,310.49
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,346.68,263.38
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,295.1,217.07
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,241.8,170.33
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,191.58,128.22
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,140.51,91.14
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,93.97,64.59
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,67.38,54.96
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,58.11,46.58
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,49.99,39.02
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,41.88,31.24
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,29.53,19.21
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,17.24,0.0
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,9.05,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,5.51,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,17.32,1.45
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,29.11,19.0
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,36.56,26.61
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,44.04,33.75
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,37.41,28.05
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,30.54,21.92
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,46.74,34.68
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,62.65,48.2
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,79.47,62.32
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,96.55,76.49
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,93.68,73.8
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,90.5,70.87
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,129.08,102.65
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,168.73,134.98
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,219.23,175.87
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,269.6,216.34
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,322.51,258.77
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,386.36,309.63
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,451.82,361.96
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,530.03,423.75
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,601.98,481.23
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,671.22,536.35
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,708.1,565.49
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,745.72,595.13
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,798.8,637.73
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,829.36,663.17
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,843.77,673.72
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,854.98,682.01
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,853.19,680.46
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,848.09,676.57
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,838.46,669.41
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,825.62,659.95
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,808.91,647.4
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,788.96,631.98
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,764.73,613.0
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,737.5,591.52
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,712.7,571.55
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,676.87,542.95
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,637.0,510.85
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,595.08,476.5
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,549.32,438.36
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,502.42,398.45
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,451.93,355.02
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,401.11,310.35
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,345.56,261.14
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,292.89,213.87
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,238.85,166.25
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,187.0,122.47
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,136.83,85.16
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,90.75,59.78
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,65.15,52.91
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,59.54,47.82
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,49.39,38.46
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,42.06,31.4
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,31.14,20.64
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,20.05,1.92
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,11.02,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,8.65,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,19.64,3.03
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,30.94,20.62
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,39.59,29.3
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,48.17,37.45
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,55.45,44.22
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,60.15,48.49
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,85.24,54.34
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,133.17,80.95
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,183.45,118.46
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,236.72,162.88
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,292.08,211.07
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,345.44,257.86
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,397.13,302.81
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,449.05,346.84
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,498.34,387.63
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,544.72,424.96
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,589.53,460.21
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,633.0,493.45
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,672.55,523.29
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,710.13,551.03
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,742.17,574.36
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,771.3,595.23
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,795.82,612.69
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,817.1,627.11
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,833.46,638.12
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,846.36,646.81
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,854.96,652.59
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,860.05,656.03
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,859.6,656.24
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,855.65,654.1
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,846.55,648.43
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,833.97,640.35
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,816.72,629.12
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,796.07,615.62
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,770.3,597.71
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,741.45,576.97
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,708.24,552.95
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,672.35,526.27
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,632.77,495.87
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,591.05,463.0
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,545.43,425.8
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,498.38,386.55
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,448.44,344.96
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,396.96,300.78
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,343.43,253.78
