Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,584.64,460.51
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,540.54,424.01
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,494.96,385.52
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,446.93,344.58
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,397.41,301.46
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,344.64,254.91
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,292.29,208.32
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,239.34,161.96
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,188.04,119.04
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,132.86,78.16
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,84.92,52.36
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,58.22,46.06
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,53.8,42.17
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,48.39,37.23
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,43.07,32.15
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.03,21.8
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,23.47,11.12
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,13.77,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,7.08,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,11.62,0.99
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,16.61,8.53
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,26.1,17.36
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,35.21,25.75
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,42.44,32.36
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,49.64,38.8
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,64.85,49.75
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,80.39,62.62
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,106.59,83.74
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,134.28,105.76
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,160.92,126.57
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,189.99,149.29
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,221.83,174.1
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,255.74,200.44
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,299.39,234.11
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,341.96,266.68
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,387.14,301.21
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,441.79,342.61
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,500.18,387.36
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,571.65,441.35
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,612.77,471.94
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,654.25,502.67
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,592.99,455.46
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,524.07,401.91
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,518.62,397.82
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,511.65,392.29
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,519.16,398.24
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,525.77,403.54
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,541.12,416.48
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,564.44,435.14
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,529.25,408.57
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,502.98,388.51
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,510.9,396.46
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,507.14,395.51
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,552.12,432.37
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,580.11,455.94
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,638.44,502.7
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,671.42,529.29
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,632.02,498.34
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,590.49,465.17
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,546.26,428.52
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,500.47,389.77
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,451.26,347.88
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,400.25,303.5
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,348.06,257.23
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,295.97,210.6
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,242.09,163.24
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,189.76,119.3
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,137.51,80.84
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,83.8,50.63
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,56.48,44.58
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,52.69,41.24
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,46.78,35.85
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,40.9,30.3
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,33.62,23.22
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,24.33,12.03
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,14.56,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,3.93,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,10.23,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,19.79,5.64
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,32.0,21.6
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,39.86,29.43
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,47.7,36.83
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,51.26,40.22
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,55.06,43.64
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,69.6,45.7
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,123.3,71.89
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,174.43,107.67
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,228.14,151.64
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,281.78,198.61
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,336.56,247.29
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,390.46,295.22
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,442.27,340.7
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,490.99,382.82
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,538.63,423.07
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,583.48,460.28
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,626.36,495.11
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,665.07,526.02
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,701.22,554.37
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,733.85,579.44
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,763.55,601.9
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,788.12,620.11
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,809.47,635.15
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,826.38,646.69
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,839.82,655.75
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,848.55,661.79
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,853.76,665.38
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,852.7,664.65
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,848.15,661.49
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,838.56,655.09
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,825.58,646.27
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,809.14,635.07
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,789.35,621.02
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,743.51,585.91
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,707.86,557.87
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,695.04,549.07
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,670.15,530.62
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,631.19,499.72
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,590.12,466.5
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,545.3,429.25
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,498.98,389.95
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,450.31,348.61
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,400.33,305.17
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,348.11,258.85
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,296.27,212.45
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,223.9,156.07
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,169.05,117.13
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,131.65,86.31
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,91.03,60.48
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,64.46,51.84
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,56.45,44.75
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,49.81,38.69
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,40.85,30.39
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.21,22.13
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,23.51,11.72
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,14.16,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,3.93,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,4.72,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,11.43,0.86
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,18.31,9.99
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,30.03,20.89
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,40.72,30.77
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,47.72,37.25
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,54.5,43.37
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,64.82,50.08
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,75.4,58.96
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,94.86,75.08
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,114.83,91.43
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,141.79,113.07
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,171.12,136.57
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,181.95,145.1
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,190.3,151.51
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,190.89,151.62
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,190.79,151.13
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,209.05,165.41
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,227.62,179.81
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,249.12,196.4
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,277.82,218.49
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,324.43,254.74
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,372.31,291.54
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,428.46,334.75
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,495.62,385.61
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,540.65,420.26
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,595.15,461.67
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,613.28,475.32
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,630.16,488.21
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,645.09,500.29
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,658.22,511.05
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,650.45,505.81
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,640.99,499.35
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,656.23,512.3
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,661.44,517.69
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,680.93,534.78
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,693.75,546.37
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,685.83,541.92
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,668.27,529.64
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,630.14,499.43
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,589.71,466.79
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,545.52,430.22
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,501.07,392.55
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,451.55,350.27
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,401.2,306.29
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,347.98,259.11
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,294.94,211.62
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,241.81,164.78
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,190.25,121.3
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,134.98,79.98
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,86.98,53.79
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,59.37,47.37
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,55.34,43.79
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,49.55,38.49
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,43.82,33.03
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.1,22.93
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,24.91,12.98
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,14.95,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,3.93,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,2.36,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,6.14,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,9.77,2.68
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,14.89,7.5
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,19.96,12.2
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,20.25,12.57
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,19.8,12.18
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,27.47,18.01
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,35.17,24.54
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,53.33,39.89
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,71.29,54.9
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,75.22,57.97
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,79.15,61.01
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,90.65,70.36
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,102.23,79.71
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,108.02,84.23
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,113.87,88.79
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,153.88,121.78
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,195.61,156.32
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,175.69,139.38
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,144.5,112.92
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,160.36,125.64
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,176.38,138.4
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,171.78,134.51
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,167.08,130.59
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,173.73,135.87
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,180.35,141.12
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,192.46,150.78
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,204.53,160.4
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,214.11,168.03
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,223.56,175.57
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,228.48,179.53
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,233.27,183.41
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,226.42,178.09
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,219.51,172.74
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,239.1,188.63
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,258.3,204.17
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,267.85,212.11
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,269.68,213.95
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,273.14,217.34
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,274.99,219.33
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,252.01,201.01
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,229.42,182.94
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,222.36,177.43
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,214.25,170.88
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,218.7,172.94
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,213.03,165.64
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,198.33,150.01
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,174.98,127.22
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,138.69,98.58
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,102.57,74.62
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,76.45,62.89
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,65.27,52.91
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,55.43,43.93
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,44.36,33.67
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,33.39,23.31
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,22.38,11.32
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,13.38,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.15,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,10.23,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,18.13,4.51
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,26.24,16.73
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,33.69,24.08
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,41.12,31.08
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,37.66,28.19
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,34.39,25.3
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,51.38,38.52
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,67.63,52.2
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,90.96,71.53
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,114.77,90.97
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,132.42,104.95
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,150.78,119.44
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,193.91,153.42
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,239.7,189.26
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,298.82,234.97
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,359.57,281.43
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,393.19,306.82
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,427.76,332.76
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,476.07,368.83
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,519.84,401.05
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,571.37,439.75
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,634.66,486.29
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,648.33,495.39
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,659.54,503.03
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,750.59,572.3
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,823.61,627.07
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,809.3,615.3
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,787.72,598.52
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,709.91,540.72
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,620.24,473.53
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,593.93,455.23
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,566.59,435.54
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,518.15,399.48
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,479.52,370.23
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,554.01,429.95
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,619.36,480.98
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,654.29,509.02
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,664.4,518.36
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,583.96,456.87
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,503.11,394.71
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,352.52,277.81
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,210.24,165.6
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,181.35,143.12
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,153.8,121.57
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,153.12,121.25
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,151.67,120.15
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,145.86,115.17
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,138.17,108.56
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,125.43,96.13
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,105.93,80.76
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,82.98,68.48
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,69.73,56.73
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,57.83,45.94
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,45.71,34.78
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,34.0,23.8
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,21.74,10.94
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,12.98,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.15,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,3.15,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,6.07,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,9.1,2.1
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,14.44,7.08
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,19.79,12.03
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,24.39,16.26
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,29.0,20.42
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,51.05,38.15
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,72.2,55.87
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,99.92,78.52
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,129.03,102.07
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,133.06,105.41
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,135.9,107.69
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,173.29,137.5
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,212.28,168.4
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,228.43,181.0
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,244.42,193.39
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,236.49,186.65
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,222.46,175.11
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,253.9,199.6
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,280.98,220.31
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,318.04,248.66
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,356.02,277.33
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,407.72,316.27
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,470.21,362.42
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,422.25,325.39
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,382.29,294.57
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,406.68,313.1
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,430.82,331.0
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,551.56,423.12
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,659.77,502.97
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,745.72,567.66
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,805.5,612.89
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,790.3,601.84
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,771.85,588.72
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,748.75,572.27
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,722.61,553.44
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,688.96,528.76
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,653.33,502.25
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,618.61,476.17
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,580.95,447.17
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,539.53,414.4
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,493.67,377.45
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,445.21,337.62
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,396.14,296.26
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,344.6,252.18
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,293.39,207.77
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,240.87,162.76
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,186.02,117.56
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,135.75,80.66
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,88.62,54.67
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,60.14,47.78
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,55.85,44.02
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,49.79,38.53
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,43.74,32.84
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,32.82,22.66
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,24.29,12.95
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,14.56,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,3.93,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,3.15,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,6.68,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,10.23,3.07
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,14.86,7.46
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,19.79,12.04
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,24.01,15.91
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,28.23,19.72
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,36.32,25.52
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,44.42,32.33
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,62.2,47.19
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,79.39,61.33
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,96.84,75.45
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,114.51,89.57
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,127.93,100.06
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,141.6,110.68
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,165.64,129.51
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,190.39,148.71
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,246.87,192.57
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,302.24,234.7
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,384.62,297.46
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,465.75,358.1
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,522.64,399.64
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,574.14,437.01
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,602.07,456.95
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,629.4,476.5
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,637.17,482.08
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,642.96,486.34
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,677.86,512.54
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,705.2,533.2
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,664.44,503.31
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,630.96,478.54
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,566.09,431.37
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,510.4,390.03
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,502.6,384.96
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,493.93,378.98
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,538.49,415.43
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,575.7,445.42
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,631.32,488.87
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,660.49,511.81
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,622.54,482.66
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,582.44,451.56
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,538.68,416.57
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,493.42,379.5
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,445.5,340.05
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,396.16,298.24
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,344.48,253.47
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,293.1,208.32
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,240.14,162.3
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,188.7,119.31
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,134.94,86.29
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,104.01,74.95
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,78.92,64.43
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,67.26,54.19
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,53.97,42.28
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,40.99,30.48
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,32.58,22.5
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,24.19,13.02
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,14.16,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.15,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,1.57,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,4.31,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,6.82,0.15
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,12.93,5.76
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,18.49,10.87
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,19.46,11.84
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,19.8,12.17
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,23.64,14.7
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,27.49,17.95
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,42.12,30.35
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,56.83,42.65
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,66.17,50.31
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,75.37,57.79
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,86.48,66.75
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,97.66,75.7
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,119.35,93.19
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,141.38,110.78
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,164.94,129.47
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,188.95,148.37
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,211.44,165.92
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,234.27,183.64
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,279.84,219.12
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,320.12,250.06
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,365.19,284.76
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,411.19,319.83
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,419.04,325.47
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,426.39,330.87
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,408.79,317.19
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,390.45,303.01
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,415.83,322.9
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,440.64,342.19
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,464.55,361.02
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,497.28,386.36
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,496.5,386.42
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,494.54,385.7
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,543.73,426.84
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,585.28,461.3
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,637.5,503.64
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,663.57,525.27
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,625.53,495.32
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,585.35,463.17
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,541.54,426.9
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,496.23,388.58
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,447.9,347.49
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,398.18,304.21
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,346.33,258.2
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,294.74,211.95
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,241.69,165.06
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,190.08,121.3
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,134.75,79.36
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,86.09,51.81
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,55.84,44.31
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,51.72,40.67
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,46.25,35.66
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,40.8,30.49
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,33.07,23.06
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,23.66,12.79
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.07,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,4.72,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,3.93,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,7.9,0.0
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,11.37,4.03
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,16.01,8.5
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,20.09,12.33
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,23.39,15.41
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,25.16,17.03
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,31.7,22.88
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,38.25,27.22
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,64.04,49.04
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,88.86,69.75
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,106.1,83.81
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,123.64,97.99
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,135.33,107.22
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,147.23,116.58
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,170.97,135.5
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,195.4,154.86
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,246.71,195.66
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,296.62,234.87
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,348.75,275.85
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,411.67,324.8
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,470.89,371.1
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,541.15,425.32
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,550.64,431.78
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,558.19,436.91
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,561.32,439.34
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,571.8,447.22
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,604.89,472.78
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,628.02,490.86
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,642.73,502.76
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,655.66,513.35
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,666.72,522.79
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,683.06,536.0
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,666.01,523.3
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,647.2,509.31
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,647.2,511.01
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,641.61,508.15
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,672.5,534.22
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,678.18,540.25
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,639.49,509.11
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,598.47,475.6
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,553.49,438.13
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,506.9,398.48
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,458.07,356.3
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,408.3,312.34
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,355.7,265.27
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,300.58,215.7
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,246.02,167.13
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,192.67,121.57
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,139.53,81.37
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,89.07,52.89
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,59.47,47.56
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,60.83,48.78
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,53.6,42.2
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,47.46,36.36
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,34.66,24.44
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,21.81,11.43
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,12.21,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.36,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,3.15,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,6.67,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,9.87,2.74
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,15.21,7.78
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,20.56,12.75
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,24.78,16.65
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,29.0,20.48
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,39.4,29.77
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,49.83,37.1
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,79.45,62.01
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,108.81,86.33
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,128.81,102.42
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,149.58,119.04
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,162.51,129.24
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,175.59,139.51
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,177.06,140.34
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,178.16,140.86
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,181.4,143.11
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,184.48,145.21
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,222.58,175.4
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,268.06,211.04
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,305.74,240.26
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,344.22,269.83
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,402.97,315.35
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,472.86,368.61
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,520.62,405.16
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,568.83,441.81
