Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,6.06,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,9.1,1.96
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,13.68,5.94
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,18.26,9.9
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,21.71,12.85
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,25.17,15.75
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,32.87,22.18
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,40.59,28.57
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,70.81,53.56
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,102.15,79.07
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,174.29,137.16
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,246.33,193.55
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,241.64,189.12
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,236.08,184.34
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,272.88,212.75
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,310.9,241.57
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,344.19,266.14
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,377.66,290.6
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,403.01,309.21
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,428.49,327.88
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,474.39,361.64
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,501.81,381.77
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,559.74,424.98
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,617.42,467.26
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,671.43,507.05
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,704.39,532.18
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,765.0,578.25
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,804.1,609.23
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,725.5,552.02
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,632.54,484.28
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,605.36,466.08
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,577.19,446.51
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,688.47,534.66
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,765.58,595.62
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,721.22,563.64
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,675.05,530.23
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,624.47,491.85
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,573.0,451.86
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,517.85,409.42
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,462.0,364.77
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,402.45,315.1
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,344.45,265.31
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,284.86,213.42
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,228.88,164.18
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,170.78,114.82
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,119.32,73.64
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,71.46,41.27
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,33.47,22.87
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,22.01,9.32
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,11.02,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,2.36,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,4.6,0.0
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,8.18,1.19
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,10.62,3.23
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,15.58,7.56
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,20.56,11.87
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,27.47,17.77
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,34.39,23.6
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,46.36,33.62
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,58.37,43.55
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,82.7,63.6
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,107.44,83.72
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,128.59,100.68
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,150.25,117.9
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,167.84,131.68
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,185.8,145.65
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,222.04,174.09
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,273.56,214.08
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,342.14,267.55
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,413.39,322.09
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,485.99,376.89
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,542.83,419.27
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,590.34,455.3
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,657.11,505.08
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,690.62,531.01
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,722.97,556.22
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,825.67,636.18
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,911.75,702.41
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,938.02,722.24
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,954.15,735.33
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,910.06,706.0
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,876.85,684.38
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,823.11,646.73
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,762.39,601.6
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,778.84,618.28
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,780.46,621.66
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,717.32,575.0
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,662.24,532.04
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,546.33,439.2
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,423.97,340.67
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,447.15,359.75
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,445.45,356.68
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,387.73,307.21
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,332.12,258.56
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,260.48,197.78
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,195.51,143.32
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,164.69,111.7
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,120.57,70.67
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,69.07,36.12
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,29.83,19.73
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,20.65,7.12
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,11.02,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,7.08,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,13.79,0.0
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,12.25,4.57
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,13.68,4.52
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,17.95,8.56
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,17.5,9.29
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,22.86,13.88
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,28.24,18.42
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,37.1,25.84
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,45.99,33.2
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,62.26,46.65
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,78.76,60.11
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,92.29,70.96
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,105.94,81.81
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,117.62,91.03
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,129.43,100.31
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,140.03,108.59
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,150.83,117.01
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,166.77,129.54
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,182.92,142.18
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,212.8,165.65
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,243.16,189.28
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,249.15,193.75
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,255.08,198.29
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,263.14,204.54
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,271.12,210.75
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,280.86,218.41
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,309.39,240.61
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,281.02,218.73
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,271.48,211.51
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,272.39,212.48
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,289.98,226.45
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,308.28,243.08
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,339.23,269.34
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,593.44,472.93
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,777.51,615.41
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,732.18,581.16
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,685.11,545.88
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,587.93,470.27
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,495.72,397.35
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,361.78,290.69
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,243.08,194.65
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,250.25,199.36
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,255.03,200.22
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,226.63,173.53
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,194.57,142.94
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,141.48,99.24
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,97.99,65.56
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,57.16,36.44
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,30.26,19.98
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,18.43,4.08
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,6.29,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,3.93,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,8.03,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,16.15,7.78
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,23.66,14.17
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,37.19,25.59
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,52.93,38.79
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,62.07,46.91
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,71.66,55.15
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,89.63,69.93
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,107.99,84.82
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,132.58,104.64
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,158.2,125.05
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,170.98,134.86
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,183.84,144.66
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,200.31,157.27
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,217.0,169.94
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,249.71,195.05
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,271.19,211.13
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,282.78,219.48
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,294.31,227.79
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,327.18,252.58
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,360.57,277.41
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,353.94,271.86
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,346.9,266.22
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,372.97,286.04
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,399.0,305.59
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,474.83,363.53
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,529.37,405.08
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,522.47,400.01
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,514.77,394.71
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,463.5,356.4
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,394.81,304.74
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,376.25,292.61
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,373.26,291.84
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,483.61,380.94
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,581.13,457.7
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,424.21,336.22
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,285.46,225.82
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,243.25,192.46
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,216.48,170.98
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,209.62,166.32
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,200.79,159.7
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,188.14,149.45
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,179.88,142.31
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,164.31,128.02
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,148.14,112.21
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,119.82,86.71
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,89.85,60.39
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,56.41,35.97
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,30.3,19.83
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,18.28,1.61
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,6.29,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,3.15,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,6.49,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,12.18,4.43
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,17.51,9.03
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,27.48,17.72
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,37.49,26.38
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,48.69,35.93
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,59.95,45.39
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,74.48,57.42
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,89.17,69.39
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,113.77,89.38
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,139.09,109.67
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,162.08,127.84
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,185.78,146.41
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,209.23,164.6
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,245.72,192.83
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,289.53,226.53
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,334.93,260.9
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,388.74,301.66
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,462.04,355.97
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,507.89,389.65
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,554.58,423.76
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,551.98,420.9
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,548.0,417.4
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,575.86,438.29
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,603.0,458.36
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,651.62,493.68
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,678.66,513.68
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,676.72,512.95
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,673.01,511.22
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,624.17,476.05
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,557.42,427.89
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,534.93,413.31
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,527.92,409.44
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,658.32,512.27
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,753.95,586.61
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,708.86,553.85
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,665.14,522.21
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,613.4,483.24
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,561.13,442.97
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,504.67,399.51
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,448.97,355.12
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,389.31,305.71
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,331.95,256.93
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,272.32,205.7
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,217.05,157.73
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,157.68,107.72
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,109.47,69.15
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,63.9,37.37
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,29.4,18.85
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,17.38,0.0
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,5.51,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,2.36,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,4.7,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,12.43,4.53
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,23.42,12.29
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,32.2,19.82
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,38.03,25.44
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,44.53,31.77
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,47.51,34.79
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,61.9,46.77
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,76.47,58.73
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,90.0,69.64
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,103.66,80.52
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,122.28,95.35
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,141.29,110.32
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,172.0,134.52
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,203.65,159.09
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,223.21,173.89
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,243.1,188.86
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,296.13,229.29
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,335.98,258.96
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,406.9,312.29
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,499.02,379.33
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,519.35,393.41
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,539.17,407.64
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,547.32,413.22
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,554.59,418.3
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,541.88,409.63
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,528.31,400.37
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,513.36,389.98
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,497.79,379.09
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,443.91,340.13
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,410.09,315.46
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,431.56,333.92
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,431.74,336.29
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,632.71,493.81
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,777.03,603.31
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,731.27,570.84
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,683.78,536.87
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,613.66,483.77
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,547.49,432.58
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,425.16,337.71
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,312.5,248.59
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,238.91,189.12
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,179.14,140.57
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,161.87,125.27
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,137.92,104.02
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,107.01,77.89
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,76.81,52.99
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,47.98,31.38
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,26.1,15.84
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,15.07,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,3.93,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.02,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,6.44,0.0
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,9.86,2.6
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,14.44,6.64
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,19.03,10.65
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,21.71,12.98
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,24.4,15.25
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,34.4,23.68
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,44.44,32.04
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,60.32,45.17
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,76.43,58.3
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,83.99,64.26
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,91.6,70.22
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,105.25,81.11
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,119.07,92.03
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,143.6,111.54
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,168.64,131.26
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,202.57,157.99
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,237.25,185.04
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,285.33,222.27
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,318.94,248.0
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,322.21,250.24
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,325.28,252.46
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,330.04,256.01
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,334.57,259.43
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,328.88,255.15
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,322.97,250.77
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,314.03,244.13
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,304.96,237.39
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,363.68,285.19
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,400.28,315.53
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,337.18,265.41
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,245.29,192.3
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,219.0,171.99
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,193.22,151.78
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,188.86,148.77
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,184.45,145.69
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,177.99,140.85
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,171.33,135.83
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,162.76,129.44
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,153.82,122.61
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,151.22,120.73
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,140.39,111.68
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,125.79,99.11
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,109.96,85.07
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,84.82,63.7
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,61.3,43.86
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,40.5,26.78
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,22.06,12.34
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,12.63,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,3.15,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.18,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.27,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,4.92,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,7.58,0.7
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,11.39,4.06
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,15.2,7.42
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,22.09,13.36
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,29.01,19.25
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,35.17,24.43
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,41.35,29.55
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,67.74,51.59
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,94.88,73.89
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,117.26,91.96
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,140.08,110.18
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,164.38,129.52
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,189.37,149.26
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,195.87,154.0
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,202.34,158.74
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,204.06,159.77
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,205.74,160.79
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,227.61,177.89
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,249.75,195.08
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,259.77,202.7
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,269.78,210.35
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,332.07,258.86
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,376.37,293.0
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,390.31,303.64
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,403.92,314.11
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,391.69,304.64
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,379.27,295.11
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,380.59,296.57
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,381.41,297.65
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,420.53,329.89
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,437.28,344.87
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,655.15,517.19
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,789.54,619.57
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,744.46,587.17
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,697.34,552.41
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,644.89,512.31
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,591.31,470.34
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,536.89,427.01
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,478.77,379.46
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,416.63,327.26
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,356.2,274.92
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,292.59,219.05
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,231.63,164.89
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,170.59,112.33
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,116.65,68.56
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,62.11,32.32
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,24.71,13.98
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,13.91,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.15,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,3.15,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,7.07,0.0
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,10.62,3.21
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,15.97,7.92
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,21.32,12.6
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,28.23,18.54
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,35.16,24.41
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,42.49,30.52
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,49.84,36.57
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,69.34,52.71
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,89.28,68.99
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,114.07,89.07
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,139.38,109.3
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,152.09,119.17
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,165.03,129.19
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,178.21,139.35
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,191.58,149.63
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,218.35,170.54
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,245.63,191.64
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,298.93,232.79
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,337.1,261.76
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,356.67,276.47
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,376.24,291.21
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,388.41,300.31
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,400.35,309.27
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,439.3,339.54
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,498.66,384.54
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,465.07,359.75
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,452.0,350.39
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,429.4,334.15
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,406.53,317.59
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,430.01,337.55
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,431.93,341.02
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,658.92,522.27
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,801.51,633.0
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,755.84,600.54
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,708.1,565.4
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,654.47,523.75
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,599.7,480.21
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,544.34,435.75
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,485.26,386.96
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,422.12,333.3
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,360.64,279.52
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,293.03,220.2
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,229.86,164.36
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,161.12,107.38
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,105.78,64.63
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,50.48,27.32
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,18.52,8.64
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,11.02,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,14.16,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,24.4,13.29
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,68.22,33.61
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,112.21,67.19
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,155.05,105.18
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,185.3,137.17
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,201.37,156.03
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,237.92,188.61
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,272.27,218.22
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,324.46,261.2
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,381.2,307.23
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,450.21,362.11
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,512.07,410.59
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,620.69,495.83
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,729.06,579.11
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,779.47,615.21
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,837.73,656.04
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,875.29,681.61
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,909.88,705.04
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,938.18,723.97
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,962.98,740.48
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,981.75,753.33
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,996.75,763.69
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,1005.01,769.85
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,1009.34,773.43
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,1010.09,774.64
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,1006.86,773.19
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,996.66,766.96
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,982.49,758.01
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,962.45,744.96
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,938.74,729.32
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,908.71,708.96
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,875.38,686.13
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,837.96,660.24
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,797.78,632.12
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,751.66,599.04
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,703.45,563.03
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,650.81,521.91
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,596.98,478.87
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,539.55,432.39
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,481.92,384.33
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,422.61,333.45
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,362.43,280.5
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,298.26,223.52
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,237.77,169.12
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,174.66,114.47
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,117.65,68.02
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,64.24,31.95
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,24.89,12.76
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,13.77,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
