Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,3.93,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,19.06,0.0
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,42.56,24.64
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,88.74,59.39
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,147.49,106.58
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,142.7,110.26
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,112.16,89.08
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,142.15,114.27
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,174.86,141.54
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,228.91,186.1
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,279.27,227.13
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,369.48,299.54
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,456.09,367.21
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,624.4,497.13
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,782.43,612.83
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,828.17,641.03
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,871.71,668.07
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,898.37,683.99
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,932.24,704.88
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,959.82,721.45
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,984.05,735.81
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,1002.4,747.53
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,1017.11,757.0
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,1025.14,761.69
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,1029.36,764.07
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,1027.27,763.77
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,1021.35,761.05
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,1009.2,754.28
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,993.35,745.09
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,971.47,732.61
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,946.12,717.65
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,914.34,697.94
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,879.57,675.9
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,848.44,656.41
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,804.65,627.58
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,754.06,593.73
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,702.04,556.52
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,645.74,513.84
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,588.98,469.73
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,526.41,421.31
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,465.94,372.57
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,399.31,316.84
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,336.01,262.3
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,268.52,203.62
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,207.38,149.84
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,143.97,96.45
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,91.95,54.91
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,43.01,16.87
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,12.56,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,7.08,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,30.4,0.0
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,74.39,40.12
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,124.71,79.34
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,187.37,131.0
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,248.35,184.06
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,316.15,242.38
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,379.24,296.11
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,445.34,350.49
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,507.71,399.74
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,571.37,447.9
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,629.82,490.58
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,688.02,531.48
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,741.46,567.63
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,785.94,594.98
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,831.36,623.13
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,874.66,649.4
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,911.47,671.44
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,945.28,691.39
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,972.53,707.6
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,996.3,721.66
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,1014.56,732.87
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,1029.05,741.85
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,1037.23,747.89
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,1041.48,751.62
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,1039.73,751.7
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,1034.03,749.42
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,1021.92,743.29
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,1005.97,734.77
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,983.98,721.97
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,958.44,706.88
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,926.55,688.0
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,891.5,666.81
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,850.69,641.19
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,807.37,613.54
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,758.49,581.29
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,707.86,546.79
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,652.89,506.48
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,592.13,460.99
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,534.22,417.06
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,475.97,371.13
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,409.91,317.67
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,346.54,264.49
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,278.44,206.43
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,215.99,152.15
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,150.9,97.7
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,96.54,54.32
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,44.15,13.78
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,11.36,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,7.08,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,31.19,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,76.22,40.81
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,127.15,81.08
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,190.16,133.38
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,250.59,186.26
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,317.7,244.3
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,328.09,258.55
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,315.98,252.33
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,296.4,237.65
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,261.16,208.6
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,282.18,224.93
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,302.93,240.55
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,331.3,261.67
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,359.6,282.36
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,404.54,315.98
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,450.87,350.0
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,495.66,382.79
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,541.73,415.99
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,614.32,467.99
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,667.39,505.36
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,688.14,518.83
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,707.54,531.54
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,703.98,528.2
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,698.55,523.83
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,664.4,499.22
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,628.98,473.77
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,581.96,440.41
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,512.74,391.01
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,454.03,347.41
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,376.6,289.19
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,459.15,355.45
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,532.59,412.88
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,697.32,537.4
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,796.37,609.09
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,748.24,576.62
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,704.66,547.39
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,633.54,495.3
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,564.48,443.48
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,517.12,407.53
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,467.82,368.3
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,401.94,314.48
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,339.13,261.35
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,244.99,184.06
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,167.43,120.65
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,98.79,65.83
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,47.28,27.22
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,21.98,3.93
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,4.87,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,2.36,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,6.6,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,11.2,2.61
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,14.71,6.4
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,17.5,9.28
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,27.47,17.91
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,37.47,26.49
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,55.39,41.68
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,74.0,57.22
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,85.32,66.4
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,96.73,75.55
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,119.95,94.33
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,143.76,113.31
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,171.13,135.0
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,199.33,157.03
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,221.62,174.11
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,261.62,204.74
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,289.8,226.25
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,318.54,248.1
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,346.92,269.61
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,375.73,291.3
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,386.34,299.41
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,396.77,307.48
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,405.81,314.64
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,414.59,321.62
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,422.97,328.45
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,430.95,335.03
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,436.68,340.18
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,441.79,344.95
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,422.41,330.74
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,402.98,316.46
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,463.18,366.88
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,515.23,410.34
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,693.21,550.96
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,804.18,635.17
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,754.82,599.69
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,703.75,562.95
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,653.12,523.93
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,595.8,478.91
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,533.82,428.98
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,472.55,378.23
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,405.99,322.21
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,342.23,266.78
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,252.26,190.89
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,176.9,127.56
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,112.8,74.93
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,60.91,34.61
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,27.67,2.53
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,6.11,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,4.72,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,28.85,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,74.67,40.61
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,106.05,69.51
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,140.61,101.25
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,156.29,120.13
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,160.78,127.64
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,240.43,193.84
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,338.09,274.3
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,386.82,314.41
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,436.46,354.31
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,546.26,441.38
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,660.83,529.69
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,722.53,575.46
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,788.3,621.61
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,833.91,652.27
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,867.34,674.05
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,903.78,698.17
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,937.42,720.18
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,965.19,738.21
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,989.66,754.02
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,1007.78,765.89
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,1022.23,775.41
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,1030.42,781.29
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,1034.77,784.7
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,1034.58,787.01
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,1030.45,786.65
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,1020.74,782.43
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,1007.02,775.39
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,984.15,761.97
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,957.73,745.87
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,925.68,725.35
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,890.52,702.34
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,849.97,674.54
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,806.93,644.63
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,757.58,609.5
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,706.57,572.37
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,655.69,532.34
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,598.11,486.24
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,535.0,434.72
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,472.85,382.58
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,405.21,324.7
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,340.74,267.92
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,272.79,207.56
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,210.88,151.94
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,144.59,95.44
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,90.52,51.22
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,39.34,0.0
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,8.79,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.36,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,10.66,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,20.62,9.39
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,31.52,19.88
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,43.93,31.09
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,54.96,41.12
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,66.79,51.42
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,85.36,66.93
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,104.45,82.63
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,120.6,95.65
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,137.28,108.93
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,189.02,150.56
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,234.32,186.12
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,263.35,208.13
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,293.24,230.55
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,325.42,254.45
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,358.42,278.6
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,388.71,300.85
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,440.07,338.21
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,508.62,389.23
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,601.61,455.74
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,585.85,442.81
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,545.07,413.43
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,510.1,387.51
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,450.78,343.68
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,429.92,328.61
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,408.83,313.01
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,397.38,305.04
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,385.75,296.83
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,377.66,291.38
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,369.27,285.69
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,479.82,372.85
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,561.0,435.85
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,711.2,549.84
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,815.33,624.54
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,765.46,590.31
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,720.31,559.88
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,662.17,517.65
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,603.48,473.83
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,539.56,425.48
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,476.69,376.01
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,407.49,319.58
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,342.24,264.36
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,272.3,204.29
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,209.05,148.96
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,142.12,92.9
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,87.68,48.52
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,37.49,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,8.03,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.79,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,5.57,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,9.87,1.89
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,17.13,8.66
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,24.41,15.1
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,34.79,24.1
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,45.21,33.02
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,58.36,44.13
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,71.68,55.21
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,79.25,61.29
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,86.88,67.35
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,104.93,81.94
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,123.29,96.6
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,136.73,107.14
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,150.36,117.75
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,157.15,122.86
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,164.06,128.08
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,188.27,147.17
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,212.95,166.45
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,243.15,190.0
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,295.08,230.04
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,319.02,248.12
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,343.14,266.33
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,361.1,279.96
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,378.98,293.52
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,390.43,302.29
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,401.57,310.87
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,382.64,296.46
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,363.7,282.14
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,343.17,266.65
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,322.79,251.24
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,409.72,321.8
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,487.24,383.07
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,678.73,528.97
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,802.02,617.09
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,752.44,582.27
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,707.51,551.54
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,650.57,509.99
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,593.13,466.9
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,529.99,417.97
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,467.87,368.29
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,396.34,310.21
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,329.69,254.2
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,253.62,189.9
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,186.82,132.77
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,119.58,78.01
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,67.91,37.11
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,25.44,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,2.56,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,9.64,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,15.25,5.83
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,26.89,16.78
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,38.77,27.27
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,54.3,40.7
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,70.02,54.09
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,82.87,64.84
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,95.86,75.53
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,109.57,86.58
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,123.52,97.68
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,145.68,115.39
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,168.53,133.38
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,189.01,149.25
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,209.98,165.3
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,250.6,196.43
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,276.98,215.96
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,322.33,250.14
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,369.06,284.49
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,393.78,301.83
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,418.64,319.25
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,490.62,370.74
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,540.8,405.3
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,567.87,423.23
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,594.2,440.62
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,576.32,428.12
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,557.55,415.37
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,543.44,406.29
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,528.56,396.52
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,532.12,401.41
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,534.09,404.91
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,526.8,402.04
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,537.06,411.43
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,509.28,393.22
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,480.8,374.15
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,445.9,349.68
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,410.78,324.39
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,428.42,340.23
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,449.12,356.93
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,386.04,308.18
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,327.3,261.69
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,240.87,191.62
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,176.37,138.69
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,130.54,100.07
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,95.87,70.49
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,62.88,42.9
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,34.77,18.95
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,16.17,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.15,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,10.24,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,24.1,9.85
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,25.74,14.62
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,22.1,13.14
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,15.97,8.05
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,9.87,2.85
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,17.89,9.74
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,25.95,16.59
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,45.97,33.49
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,66.27,50.35
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,85.47,66.04
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,105.0,81.77
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,119.98,93.65
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,135.18,105.63
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,167.84,131.68
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,201.49,158.12
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,222.41,174.18
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,243.66,190.45
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,302.42,235.74
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,343.18,266.57
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,371.13,287.57
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,399.28,308.65
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,433.42,334.88
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,490.9,377.81
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,516.57,397.5
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,541.3,416.72
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,549.32,423.82
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,556.0,430.1
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,520.17,404.21
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,484.41,378.26
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,493.93,387.92
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,519.99,409.41
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,510.83,404.09
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,499.38,397.05
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,459.66,367.63
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,420.01,337.81
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,388.09,313.43
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,354.85,287.4
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,289.02,234.56
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,219.37,177.75
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,160.07,128.55
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,100.49,78.8
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,72.76,55.32
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,45.22,32.11
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,34.76,22.67
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,21.95,10.05
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,11.9,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.02,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,4.16,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,5.3,0.0
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,9.1,2.15
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,12.92,5.45
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,32.08,21.87
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,51.38,38.22
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,51.0,37.74
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,50.63,37.28
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,47.89,34.84
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,45.2,32.48
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,95.68,74.36
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,149.76,118.31
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,182.53,144.5
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,216.2,171.17
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,238.72,188.74
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,281.81,222.32
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,308.16,242.77
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,334.92,263.5
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,375.36,294.96
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,416.28,326.43
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,412.78,323.4
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,408.93,320.36
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,486.85,380.72
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,540.15,421.72
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,675.75,527.3
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,805.88,625.13
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,827.18,641.29
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,835.46,648.82
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,857.66,665.84
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,867.64,674.26
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,826.9,646.52
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,783.81,617.22
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,742.48,589.23
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,691.56,553.16
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,634.24,509.71
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,576.67,464.89
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,514.49,415.69
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,453.44,365.68
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,387.19,309.67
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,324.82,255.11
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,256.94,195.27
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,195.9,140.68
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,129.93,84.59
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,76.5,36.74
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,25.53,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
