Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.6,14.5,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.7,14.7,4.0,6.78,0.0
2018,10,19,6,45,9.0,8.5,1.75,14.85,8.5,10.16,0.0
2018,10,19,7,0,0.0,13.0,1.8,15.0,13.0,9.87,2.4
2018,10,19,7,15,0.0,19.5,1.85,15.3,19.5,14.82,6.83
2018,10,19,7,30,0.0,26.0,1.9,15.6,26.0,19.79,11.21
2018,10,19,7,45,0.0,36.0,1.95,15.95,36.0,27.47,17.82
2018,10,19,8,0,0.0,46.0,2.0,16.3,46.0,35.16,24.38
2018,10,19,8,15,0.0,75.5,2.0,16.65,75.5,58.64,44.2
2018,10,19,8,30,0.0,105.0,2.0,17.0,105.0,84.18,65.44
2018,10,19,8,45,9.0,137.0,1.95,17.4,141.0,119.18,94.42
2018,10,19,9,0,18.0,169.0,1.9,17.8,177.0,155.72,124.16
2018,10,19,9,15,18.5,180.0,1.8,18.3,189.0,166.02,131.89
2018,10,19,9,30,19.0,191.0,1.7,18.8,201.0,176.48,139.71
2018,10,19,9,45,21.0,204.5,1.65,19.3,216.0,190.81,150.61
2018,10,19,10,0,23.0,218.0,1.6,19.8,231.0,205.36,161.56
2018,10,19,10,15,30.0,235.5,1.55,20.2,253.5,248.85,195.25
2018,10,19,10,30,37.0,253.0,1.5,20.6,276.0,274.62,214.63
2018,10,19,10,45,49.0,268.0,1.5,21.0,299.5,302.96,236.09
2018,10,19,11,0,61.0,283.0,1.5,21.4,323.0,331.84,257.71
2018,10,19,11,15,79.0,285.0,1.55,21.8,337.5,352.49,273.38
2018,10,19,11,30,97.0,287.0,1.6,22.2,352.0,373.37,289.18
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,338.54,261.48
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,303.45,233.7
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,306.01,235.9
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,308.53,237.94
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,292.85,226.03
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,277.33,214.28
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,258.74,200.36
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,220.61,171.21
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,404.0,318.79
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,536.05,422.0
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,679.09,530.68
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,787.06,609.49
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,732.77,572.2
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,677.71,534.73
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,614.93,488.26
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,552.84,440.45
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,482.99,386.61
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,418.74,334.56
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,336.26,265.9
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,262.11,202.14
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,175.14,128.05
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,102.25,57.5
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,35.74,0.0
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,8.64,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,11.68,0.0
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,12.93,4.87
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,25.5,15.71
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,39.47,27.91
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,45.33,33.15
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,51.99,38.74
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,85.96,67.54
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,131.66,105.59
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,177.82,143.45
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,226.45,182.44
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,268.67,215.49
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,331.15,263.27
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,378.2,297.97
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,426.95,332.91
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,487.58,378.56
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,573.25,440.9
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,759.16,576.17
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,939.37,696.65
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,999.85,736.84
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,1051.5,772.7
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,1057.4,779.74
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,1059.47,784.59
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,1053.95,782.32
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,1044.63,777.75
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,1025.08,767.04
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,1002.12,754.07
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,948.1,719.2
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,886.97,679.16
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,871.3,670.34
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,857.25,662.31
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,829.72,645.01
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,789.66,618.66
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,743.63,587.52
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,688.49,549.03
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,626.42,502.97
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,564.87,454.94
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,495.11,399.66
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,428.02,344.27
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,350.31,278.42
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,278.1,215.26
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,200.42,146.69
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,131.67,69.28
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,49.86,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,5.3,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,9.1,1.73
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,14.83,6.86
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,20.56,11.92
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,29.77,19.92
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,39.02,27.86
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,68.67,53.13
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,100.72,80.08
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,162.1,131.66
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,217.83,177.62
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,247.94,201.73
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,279.05,226.41
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,299.65,242.17
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,320.44,257.96
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,349.86,280.68
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,379.81,303.54
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,482.17,383.78
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,588.75,464.45
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,754.09,589.29
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,909.09,700.03
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,986.23,751.27
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,1053.75,795.92
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,1047.99,792.69
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,1038.5,787.75
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,1020.66,777.09
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,999.36,764.12
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,972.97,748.37
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,943.41,730.25
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,907.81,707.77
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,879.47,690.19
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,833.08,659.43
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,784.86,626.9
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,730.1,588.82
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,674.63,549.25
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,612.46,501.2
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,551.03,451.78
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,483.83,396.84
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,417.17,340.39
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,340.35,273.75
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,270.37,211.18
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,189.51,139.26
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,117.64,55.27
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,44.1,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,4.92,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,8.34,1.06
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,13.3,5.55
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,18.26,9.95
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,22.47,13.66
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,26.7,17.31
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,43.65,31.81
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,61.29,46.73
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,108.01,86.26
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,157.79,127.63
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,207.72,168.62
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,245.7,199.34
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,288.05,233.36
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,331.98,268.15
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,452.15,364.53
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,579.81,463.04
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,733.38,579.16
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,878.74,683.4
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,971.56,746.69
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,1056.42,803.83
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,1061.03,806.54
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,1061.82,807.64
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,1056.3,805.25
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,1046.99,800.44
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,1030.73,790.96
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,1010.86,779.06
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,984.6,762.66
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,955.1,743.98
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,919.51,720.98
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,881.28,695.82
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,835.04,664.5
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,786.99,631.38
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,739.69,598.62
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,683.42,558.24
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,620.75,510.13
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,558.78,460.15
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,488.45,402.37
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,421.05,344.9
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,346.7,279.64
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,276.61,216.41
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,194.93,142.83
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,121.43,47.68
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,45.87,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,21.8,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,60.5,0.0
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,99.89,70.87
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,148.31,115.21
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,204.95,165.17
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,196.7,160.93
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,178.6,146.56
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,257.21,212.83
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,331.27,273.97
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,401.12,330.67
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,494.98,404.44
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,457.26,372.63
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,410.85,334.15
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,377.32,305.95
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,318.75,257.65
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,331.97,267.8
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,344.95,277.48
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,487.31,391.5
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,635.2,505.25
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,732.73,578.95
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,808.27,636.26
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,889.72,696.54
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,958.31,745.35
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,869.99,682.37
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,770.88,608.59
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,748.17,592.9
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,723.72,575.37
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,721.67,574.92
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,716.26,571.87
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,765.9,610.85
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,797.23,634.15
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,733.18,587.33
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,669.81,540.99
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,675.68,546.64
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,668.46,541.92
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,615.22,501.4
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,561.1,458.33
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,492.1,402.05
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,425.75,345.8
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,349.03,279.49
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,278.55,216.38
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,195.88,141.92
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,118.76,33.8
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,41.78,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,12.38,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,49.92,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,92.69,64.49
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,196.84,151.76
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,315.15,249.7
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,388.8,312.35
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,472.91,381.58
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,536.81,433.06
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,602.51,484.31
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,660.55,527.42
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,711.25,563.28
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,761.57,598.32
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,810.6,631.95
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,852.41,660.15
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,892.01,686.64
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,926.49,710.36
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,958.1,732.12
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,981.97,748.49
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,1002.49,762.7
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,1016.39,773.65
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,1026.66,782.21
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,1031.31,786.64
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,1032.22,788.64
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,1026.11,785.59
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,1016.31,780.48
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,1000.87,771.59
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,981.93,760.27
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,951.49,740.03
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,918.27,717.81
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,881.3,692.77
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,841.97,665.84
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,800.84,637.03
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,757.56,606.35
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,668.6,540.79
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,574.12,467.96
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,460.14,377.38
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,365.53,299.94
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,384.89,315.26
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,385.19,312.67
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,323.74,258.4
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,266.12,205.6
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,182.83,130.52
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,106.87,14.43
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,37.44,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,22.36,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,86.16,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,164.77,114.95
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,216.61,167.49
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,274.38,219.81
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,231.56,188.98
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,149.61,121.9
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,171.18,139.89
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,176.95,144.0
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,203.65,165.8
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,231.27,187.96
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,274.7,222.88
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,338.57,273.06
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,381.52,306.03
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,425.9,339.6
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,456.55,361.94
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,487.41,384.22
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,519.34,407.43
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,575.51,447.59
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,546.29,424.9
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,539.92,419.19
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,522.34,405.07
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,503.93,390.47
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,699.03,537.21
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,853.41,646.99
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,937.94,703.52
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,993.65,741.06
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,966.6,725.05
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,936.42,707.61
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,901.17,686.42
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,863.35,663.06
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,818.34,634.41
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,779.81,609.8
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,725.05,572.73
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,669.62,534.23
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,607.16,487.79
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,545.56,439.46
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,475.16,383.83
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,407.92,328.13
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,322.54,255.84
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,244.75,188.19
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,163.04,114.89
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,87.96,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,30.19,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,11.27,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,80.8,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,169.96,116.36
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,241.01,185.04
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,322.05,255.94
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,235.62,191.53
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,88.79,70.45
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,86.28,68.15
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,80.77,62.59
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,107.26,84.54
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,134.6,106.82
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,147.39,116.86
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,160.43,127.03
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,239.83,191.39
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,307.2,244.54
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,413.03,327.0
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,501.6,394.22
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,619.47,482.64
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,742.11,571.36
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,788.5,604.85
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,833.01,637.25
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,733.55,563.91
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,608.0,470.79
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,633.22,491.61
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,656.67,510.17
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,707.04,549.24
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,730.8,569.37
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,754.34,588.8
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,784.05,611.11
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,737.23,578.55
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,681.51,538.88
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,637.71,507.16
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,593.45,474.53
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,525.85,422.93
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,461.4,372.83
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,409.95,332.55
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,359.75,292.21
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,324.93,263.63
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,288.64,232.48
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,232.92,184.36
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,181.79,138.95
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,124.42,85.81
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,66.95,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,22.57,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,4.72,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,67.97,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,166.48,111.96
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,225.09,172.68
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,291.45,232.13
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,245.92,199.94
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,159.93,130.18
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,177.52,144.91
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,178.85,145.42
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,220.91,180.16
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,281.36,228.92
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,323.2,262.1
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,366.64,296.13
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,430.55,346.48
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,518.85,413.96
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,581.42,461.46
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,646.01,509.8
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,660.85,519.36
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,673.99,528.02
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,803.96,624.83
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,921.48,706.88
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,965.53,736.02
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,998.95,758.39
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,938.58,717.45
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,865.79,667.94
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,925.53,711.26
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,969.04,742.12
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,952.21,732.02
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,920.55,711.98
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,878.29,684.19
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,823.93,647.35
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,753.64,598.3
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,680.98,546.5
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,678.62,546.88
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,664.98,538.23
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,596.96,485.97
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,530.77,432.84
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,417.9,341.19
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,309.84,251.43
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,266.02,211.97
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,219.55,168.65
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,150.44,102.86
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,82.8,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,28.84,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,19.22,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,29.56,15.7
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,64.7,47.18
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,96.73,75.22
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,99.83,78.83
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,108.7,86.51
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,199.89,163.78
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,304.34,249.96
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,305.78,250.23
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,318.8,259.58
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,330.62,267.95
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,340.81,274.84
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,342.3,274.75
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,321.78,257.61
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,339.65,271.34
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,357.58,284.93
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,545.22,432.92
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,718.01,563.15
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,889.0,687.07
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,1024.64,779.31
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,1027.47,780.85
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,1026.63,781.23
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,903.44,697.15
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,742.39,580.83
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,618.94,489.14
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,499.53,397.23
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,452.28,361.18
2018,10,28,13,30,142.0,256.0,4.6,19.4,337.0,406.1,325.15
2018,10,28,13,45,279.5,208.5,4.7,19.35,357.5,494.42,398.98
2018,10,28,14,0,417.0,161.0,4.8,19.3,378.0,574.77,464.98
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,682.12,550.43
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,756.35,607.57
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,689.82,558.85
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,624.4,510.53
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,479.79,394.86
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,340.41,280.36
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,193.35,157.97
2018,10,28,16,0,2.0,66.0,5.2,18.1,66.0,54.67,40.35
2018,10,28,16,15,1.0,49.5,5.15,17.85,49.5,39.97,27.77
2018,10,28,16,30,0.0,33.0,5.1,17.6,33.0,25.32,15.14
2018,10,28,16,45,58.5,24.0,5.05,17.35,26.5,53.4,33.19
2018,10,28,17,0,117.0,15.0,5.0,17.1,20.0,45.3,0.0
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,5.9,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
